DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/10/2018 11:30:00,33.06,33.0,1,-16.9
 24/10/2018 11:45:00,33.09,33.0,1,-16.01
 24/10/2018 12:00:00,33.06,33.0,1,-15.94
 24/10/2018 12:15:00,33.09,33.0,1,-15.61
 24/10/2018 12:30:00,33.14,33.0,1,-14.97
 24/10/2018 12:45:00,33.13,33.0,1,-14.82
 24/10/2018 13:00:00,33.13,33.0,1,-15.39
 24/10/2018 13:15:00,33.05,33.0,1,-18.02
 24/10/2018 13:30:00,32.99,33.0,1,-20.89
 24/10/2018 13:45:00,33.05,33.0,1,-20.03
 24/10/2018 14:00:00,33.11,33.0,1,-17.74
 24/10/2018 14:15:00,33.14,33.0,1,-17.02
 24/10/2018 14:30:00,33.19,33.0,1,-15.57
 24/10/2018 14:45:00,33.15,33.0,1,-15.66
 24/10/2018 15:00:00,33.13,33.0,1,-17.06
 24/10/2018 15:15:00,33.16,33.0,1,-18.19
 24/10/2018 15:30:00,33.21,33.0,1,-18.22
 24/10/2018 15:45:00,33.15,33.0,1,-20.99
 24/10/2018 16:00:00,33.08,33.0,1,-21.54
 24/10/2018 16:15:00,32.97,33.0,1,-22.78
 24/10/2018 16:30:00,32.89,33.0,1,-24.01
 24/10/2018 16:45:00,32.74,33.0,1,-26.26
 24/10/2018 17:00:00,32.69,33.0,1,-29.12
 24/10/2018 17:15:00,33.1,33.0,1,-31.09
 24/10/2018 17:30:00,33.01,33.0,1,-32.87
 24/10/2018 17:45:00,32.93,33.0,1,-33.87
 24/10/2018 18:00:00,33.2,33.0,1,-34.67
 24/10/2018 18:15:00,33.09,33.0,1,-35.01
 24/10/2018 18:30:00,33.02,33.0,1,-35.45
 24/10/2018 18:45:00,32.99,33.0,1,-35.84
 24/10/2018 19:00:00,33.02,33.0,1,-35.82
 24/10/2018 19:15:00,33.08,33.0,1,-35.96
 24/10/2018 19:30:00,33.08,33.0,1,-35.5
 24/10/2018 19:45:00,32.89,33.0,1,-35.3
 24/10/2018 20:00:00,32.94,33.0,1,-34.73
 24/10/2018 20:15:00,33.01,33.0,1,-34.13
 24/10/2018 20:30:00,33.09,33.0,1,-33.22
 24/10/2018 20:45:00,33.15,33.0,1,-32.58
 24/10/2018 21:00:00,33.17,33.0,1,-32.06
 24/10/2018 21:15:00,33.24,33.0,1,-31.81
 24/10/2018 21:30:00,33.35,33.0,1,-30.63
 24/10/2018 21:45:00,33.13,33.0,1,-29.74
 24/10/2018 22:00:00,33.02,33.0,1,-28.76
 24/10/2018 22:15:00,33.22,33.0,1,-27.85
 24/10/2018 22:30:00,33.37,33.0,1,-26.62
 24/10/2018 22:45:00,33.2,33.0,1,-25.28
 24/10/2018 23:00:00,32.92,33.0,1,-24.42
 24/10/2018 23:15:00,33.08,33.0,1,-23.52
 24/10/2018 23:30:00,33.17,33.0,1,-22.73
 24/10/2018 23:45:00,33.26,33.0,1,-21.81
 25/10/2018 00:00:00,33.42,33.0,1,-21.12
 25/10/2018 00:15:00,33.46,33.0,1,-21.21
 25/10/2018 00:30:00,33.27,33.0,1,-21.02
 25/10/2018 00:45:00,32.85,33.0,1,-21.15
 25/10/2018 01:00:00,32.79,33.0,1,-21.32
 25/10/2018 01:15:00,32.7,33.0,1,-22.11
 25/10/2018 01:30:00,32.74,33.0,1,-22.38
 25/10/2018 01:45:00,32.79,33.0,1,-21.93
 25/10/2018 02:00:00,32.8,33.0,1,-21.83
 25/10/2018 02:15:00,32.82,33.0,1,-22.2
 25/10/2018 02:30:00,32.91,33.0,1,-22.27
 25/10/2018 02:45:00,32.96,33.0,1,-21.95
 25/10/2018 03:00:00,32.99,33.0,1,-21.76
 25/10/2018 03:15:00,33.0,33.0,1,-21.31
 25/10/2018 03:30:00,33.07,33.0,1,-21.03
 25/10/2018 03:45:00,33.02,33.0,1,-21.03
 25/10/2018 04:00:00,33.12,33.0,1,-20.9
 25/10/2018 04:15:00,33.11,33.0,1,-21.01
 25/10/2018 04:30:00,33.01,33.0,1,-21.3
 25/10/2018 04:45:00,32.98,33.0,1,-21.47
 25/10/2018 05:00:00,32.95,33.0,1,-21.44
 25/10/2018 05:15:00,32.88,33.0,1,-22.11
 25/10/2018 05:30:00,33.08,33.0,1,-22.51
 25/10/2018 05:45:00,33.05,33.0,1,-23.02
 25/10/2018 06:00:00,32.98,33.0,1,-24.1
 25/10/2018 06:15:00,33.08,33.0,1,-25.95
 25/10/2018 06:30:00,33.29,33.0,1,-27.59
 25/10/2018 06:45:00,33.07,33.0,1,-29.29
 25/10/2018 07:00:00,32.88,33.0,1,-31.01
 25/10/2018 07:15:00,32.82,33.0,1,-32.95
 25/10/2018 07:30:00,32.96,33.0,1,-34.33
 25/10/2018 07:45:00,32.74,33.0,1,-35.35
 25/10/2018 08:00:00,32.7,33.0,1,-35.62
 25/10/2018 08:15:00,32.72,33.0,1,-35.28
 25/10/2018 08:30:00,32.78,33.0,1,-34.24
 25/10/2018 08:45:00,32.84,33.0,1,-33.1
 25/10/2018 09:00:00,32.9,33.0,1,-32.01
 25/10/2018 09:15:00,32.95,32.99,1,-31.35
 25/10/2018 09:30:00,32.96,33.0,1,-30.44
 25/10/2018 09:45:00,32.97,33.0,1,-29.38
 25/10/2018 10:00:00,33.06,33.0,1,-27.3
 25/10/2018 10:15:00,33.17,33.0,1,-25.06
 25/10/2018 10:30:00,33.22,33.0,1,-23.76
 25/10/2018 10:45:00,33.25,33.0,1,-21.82
 25/10/2018 11:00:00,33.33,33.0,1,-20.2
 25/10/2018 11:15:00,33.35,33.0,1,-20.72
 25/10/2018 11:30:00,33.34,33.0,1,-20.59
 25/10/2018 11:45:00,33.32,33.0,1,-22.79
 25/10/2018 12:00:00,33.25,33.0,1,-25.36
 25/10/2018 12:15:00,33.23,33.0,1,-26.54
 25/10/2018 12:30:00,33.24,33.0,1,-26.73
 25/10/2018 12:45:00,33.24,33.0,1,-27.26
 25/10/2018 13:00:00,33.27,33.0,1,-27.21
 25/10/2018 13:15:00,33.31,33.0,1,-26.93
 25/10/2018 13:30:00,33.39,33.0,1,-25.58
 25/10/2018 13:45:00,33.43,33.0,1,-24.82
 25/10/2018 14:00:00,33.41,33.0,1,-25.07
 25/10/2018 14:15:00,33.38,33.0,1,-25.5
 25/10/2018 14:30:00,33.31,33.0,1,-26.51
 25/10/2018 14:45:00,33.33,33.0,1,-26.06
 25/10/2018 15:00:00,33.24,33.0,1,-27.7
 25/10/2018 15:15:00,33.23,33.0,1,-28.2
 25/10/2018 15:30:00,33.23,33.0,1,-28.81
 25/10/2018 15:45:00,33.24,33.0,1,-29.28
 25/10/2018 16:00:00,33.26,33.0,1,-29.95
 25/10/2018 16:15:00,33.33,33.0,1,-30.55
 25/10/2018 16:30:00,33.32,33.0,1,-31.24
 25/10/2018 16:45:00,33.18,33.0,1,-32.29
 25/10/2018 17:00:00,33.1,33.0,1,-33.63
 25/10/2018 17:15:00,33.08,33.0,1,-34.79
 25/10/2018 17:30:00,32.99,33.0,1,-35.65
 25/10/2018 17:45:00,32.87,33.0,1,-36.48
 25/10/2018 18:00:00,32.79,33.0,1,-36.85
 25/10/2018 18:15:00,32.87,33.0,1,-38.18
 25/10/2018 18:30:00,33.32,33.0,1,-38.38
 25/10/2018 18:45:00,33.31,33.0,1,-38.09
 25/10/2018 19:00:00,33.36,33.0,1,-37.76
 25/10/2018 19:15:00,33.35,33.0,1,-37.49
 25/10/2018 19:30:00,33.41,33.0,1,-36.7
 25/10/2018 19:45:00,33.42,33.0,1,-36.32
 25/10/2018 20:00:00,33.05,33.0,1,-34.99
 25/10/2018 20:15:00,32.98,33.0,1,-34.2
 25/10/2018 20:30:00,33.03,33.0,1,-33.57
 25/10/2018 20:45:00,33.11,33.0,1,-33.12
 25/10/2018 21:00:00,33.22,33.0,1,-32.62
 25/10/2018 21:15:00,33.16,33.0,1,-31.28
 25/10/2018 21:30:00,32.93,33.0,1,-30.07
 25/10/2018 21:45:00,33.26,33.0,1,-28.84
 25/10/2018 22:00:00,33.38,33.0,1,-28.24
 25/10/2018 22:15:00,33.35,33.0,1,-27.43
 25/10/2018 22:30:00,33.4,33.0,1,-26.53
 25/10/2018 22:45:00,32.87,33.0,1,-25.15
 25/10/2018 23:00:00,32.6,33.0,1,-24.25
 25/10/2018 23:15:00,32.74,33.0,1,-23.55
 25/10/2018 23:30:00,32.74,33.0,1,-23.05
 25/10/2018 23:45:00,32.81,33.0,1,-22.18
 26/10/2018 00:00:00,32.82,33.0,1,-21.38
 26/10/2018 00:15:00,32.87,33.0,1,-21.69
 26/10/2018 00:30:00,32.95,33.0,1,-21.61
 26/10/2018 00:45:00,33.02,33.0,1,-21.85
 26/10/2018 01:00:00,33.01,33.0,1,-22.0
 26/10/2018 01:15:00,33.14,33.0,1,-22.72
 26/10/2018 01:30:00,33.14,33.0,1,-22.95
 26/10/2018 01:45:00,33.19,33.0,1,-22.88
 26/10/2018 02:00:00,33.3,33.0,1,-22.71
 26/10/2018 02:15:00,33.4,33.0,1,-22.96
 26/10/2018 02:30:00,33.44,33.0,1,-22.76
 26/10/2018 02:45:00,33.5,33.0,1,-22.61
 26/10/2018 03:00:00,33.09,33.0,1,-22.01
 26/10/2018 03:15:00,32.99,33.0,1,-21.68
 26/10/2018 03:30:00,32.99,33.0,1,-21.5
 26/10/2018 03:45:00,33.0,33.0,1,-21.47
 26/10/2018 04:00:00,32.97,33.0,1,-21.2
 26/10/2018 04:15:00,32.83,33.0,1,-20.88
 26/10/2018 04:30:00,32.77,33.0,1,-20.86
 26/10/2018 04:45:00,32.75,33.0,1,-20.92
 26/10/2018 05:00:00,32.73,33.0,1,-21.06
 26/10/2018 05:15:00,32.96,33.0,1,-21.57
 26/10/2018 05:30:00,33.31,33.0,1,-21.5
 26/10/2018 05:45:00,33.27,33.0,1,-22.21
 26/10/2018 06:00:00,33.17,33.0,1,-23.2
 26/10/2018 06:15:00,33.02,33.0,1,-25.05
 26/10/2018 06:30:00,32.89,33.0,1,-26.64
 26/10/2018 06:45:00,32.73,33.0,1,-27.87
 26/10/2018 07:00:00,32.9,33.0,1,-29.7
 26/10/2018 07:15:00,33.33,33.0,1,-31.31
 26/10/2018 07:30:00,33.24,33.0,1,-32.26
 26/10/2018 07:45:00,33.13,33.0,1,-33.29
 26/10/2018 08:00:00,33.0,33.0,1,-33.97
 26/10/2018 08:15:00,32.83,33.0,1,-33.73
 26/10/2018 08:30:00,32.98,33.0,1,-34.18
 26/10/2018 08:45:00,33.39,33.0,1,-34.05
 26/10/2018 09:00:00,33.4,33.0,1,-33.18
 26/10/2018 09:15:00,33.41,33.0,1,-31.73
 26/10/2018 09:30:00,32.94,33.0,1,-30.62
 26/10/2018 09:45:00,32.93,33.0,1,-30.88
 26/10/2018 10:00:00,33.05,33.0,1,-27.99
 26/10/2018 10:15:00,33.2,33.0,1,-24.21
 26/10/2018 10:30:00,33.19,33.0,1,-24.49
 26/10/2018 10:45:00,33.21,33.0,1,-23.4
 26/10/2018 11:00:00,33.25,33.0,1,-20.3
 26/10/2018 11:15:00,33.24,33.0,1,-18.82
 26/10/2018 11:30:00,33.21,33.0,1,-23.47
 26/10/2018 11:45:00,33.15,33.0,1,-25.51
 26/10/2018 12:00:00,33.13,33.0,1,-26.21
 26/10/2018 12:15:00,33.27,33.0,1,-22.3
 26/10/2018 12:30:00,33.27,33.0,1,-17.7
 26/10/2018 12:45:00,32.96,33.0,1,-16.6
 26/10/2018 13:00:00,32.87,33.0,1,-20.78
 26/10/2018 13:15:00,32.78,33.0,1,-22.35
 26/10/2018 13:30:00,32.85,33.0,1,-21.65
 26/10/2018 13:45:00,32.85,33.0,1,-20.88
 26/10/2018 14:00:00,32.91,33.0,1,-21.85
 26/10/2018 14:15:00,32.9,33.0,1,-19.57
 26/10/2018 14:30:00,33.14,33.0,1,-14.6
 26/10/2018 14:45:00,33.2,33.0,1,-17.19
 26/10/2018 15:00:00,33.14,33.0,1,-18.43
 26/10/2018 15:15:00,33.14,33.0,1,-19.83
 26/10/2018 15:30:00,33.22,33.0,1,-18.6
 26/10/2018 15:45:00,33.2,33.0,1,-19.27
 26/10/2018 16:00:00,33.12,33.0,1,-23.87
 26/10/2018 16:15:00,33.05,33.0,1,-24.92
 26/10/2018 16:30:00,33.05,33.0,1,-25.11
 26/10/2018 16:45:00,32.83,33.0,1,-27.42
 26/10/2018 17:00:00,32.62,33.0,1,-31.08
 26/10/2018 17:15:00,32.57,33.0,1,-32.25
 26/10/2018 17:30:00,32.61,33.0,1,-32.75
 26/10/2018 17:45:00,32.74,33.0,1,-33.62
 26/10/2018 18:00:00,32.93,33.0,1,-34.9
 26/10/2018 18:15:00,32.77,33.0,1,-35.84
 26/10/2018 18:30:00,32.6,33.0,1,-36.49
 26/10/2018 18:45:00,32.72,33.0,1,-36.91
 26/10/2018 19:00:00,32.87,33.0,1,-36.45
 26/10/2018 19:15:00,32.86,33.0,1,-35.91
 26/10/2018 19:30:00,33.16,33.0,1,-34.84
 26/10/2018 19:45:00,33.22,33.0,1,-34.21
 26/10/2018 20:00:00,33.38,33.0,1,-33.64
 26/10/2018 20:15:00,33.33,33.0,1,-32.64
 26/10/2018 20:30:00,33.42,33.0,1,-32.0
 26/10/2018 20:45:00,33.48,33.0,1,-31.61
 26/10/2018 21:00:00,33.37,33.0,1,-30.71
 26/10/2018 21:15:00,33.1,33.0,1,-29.95
 26/10/2018 21:30:00,33.02,33.0,1,-29.18
 26/10/2018 21:45:00,33.08,33.0,1,-28.3
 26/10/2018 22:00:00,32.99,33.0,1,-27.69
 26/10/2018 22:15:00,33.05,33.0,1,-26.66
 26/10/2018 22:30:00,33.23,33.0,1,-25.81
 26/10/2018 22:45:00,33.38,33.0,1,-24.77
 26/10/2018 23:00:00,33.38,33.0,1,-24.23
 26/10/2018 23:15:00,33.12,33.0,1,-23.26
 26/10/2018 23:30:00,33.06,33.0,1,-22.79
 26/10/2018 23:45:00,33.05,33.0,1,-21.89
 27/10/2018 00:00:00,33.19,33.0,1,-21.2
 27/10/2018 00:15:00,33.06,33.0,1,-21.35
 27/10/2018 00:30:00,33.25,33.0,1,-21.22
 27/10/2018 00:45:00,33.21,33.0,1,-20.95
 27/10/2018 01:00:00,33.34,33.0,1,-21.11
 27/10/2018 01:15:00,33.23,33.0,1,-21.39
 27/10/2018 01:30:00,33.32,33.0,1,-21.5
 27/10/2018 01:45:00,33.29,33.0,1,-21.5
 27/10/2018 02:00:00,33.25,33.0,1,-21.62
 27/10/2018 02:15:00,33.29,33.0,1,-22.27
 27/10/2018 02:30:00,33.44,33.0,1,-21.86
 27/10/2018 02:45:00,33.5,33.0,1,-21.7
 27/10/2018 03:00:00,33.48,33.0,1,-21.32
 27/10/2018 03:15:00,33.14,33.0,1,-20.7
 27/10/2018 03:30:00,33.14,33.0,1,-20.66
 27/10/2018 03:45:00,33.19,33.0,1,-20.12
 27/10/2018 04:00:00,33.06,33.0,1,-20.14
 27/10/2018 04:15:00,32.98,33.0,1,-19.96
 27/10/2018 04:30:00,33.05,33.0,1,-19.99
 27/10/2018 04:45:00,33.05,33.0,1,-19.51
 27/10/2018 05:00:00,33.17,33.0,1,-18.76
 27/10/2018 05:15:00,33.06,33.0,1,-18.83
 27/10/2018 05:30:00,33.02,33.0,1,-18.89
 27/10/2018 05:45:00,32.99,33.0,1,-19.09
 27/10/2018 06:00:00,32.89,33.0,1,-19.25
 27/10/2018 06:15:00,33.08,33.0,1,-20.21
 27/10/2018 06:30:00,33.26,33.0,1,-20.96
 27/10/2018 06:45:00,33.11,33.0,1,-22.08
 27/10/2018 07:00:00,33.06,33.0,1,-23.11
 27/10/2018 07:15:00,32.94,33.0,1,-24.0
 27/10/2018 07:30:00,32.74,33.0,1,-24.91
 27/10/2018 07:45:00,32.7,33.0,1,-25.92
 27/10/2018 08:00:00,32.88,33.0,1,-26.87
 27/10/2018 08:15:00,32.87,33.0,1,-27.39
 27/10/2018 08:30:00,32.9,33.0,1,-27.53
 27/10/2018 08:45:00,32.97,33.0,1,-27.19
 27/10/2018 09:00:00,32.98,33.0,1,-26.32
 27/10/2018 09:15:00,33.02,33.0,1,-25.17
 27/10/2018 09:30:00,33.09,33.0,1,-23.57
 27/10/2018 09:45:00,33.18,33.0,1,-21.81
 27/10/2018 10:00:00,33.32,33.0,1,-19.53
 27/10/2018 10:15:00,33.36,33.0,1,-17.93
 27/10/2018 10:30:00,33.46,33.0,1,-16.6
 27/10/2018 10:45:00,33.04,33.0,1,-14.64
 27/10/2018 11:00:00,33.04,33.0,1,-13.34
 27/10/2018 11:15:00,33.04,33.0,1,-15.26
 27/10/2018 11:30:00,33.07,33.0,1,-13.76
 27/10/2018 11:45:00,33.07,33.0,1,-13.87
 27/10/2018 12:00:00,32.99,33.0,1,-13.76
 27/10/2018 12:15:00,33.02,33.0,1,-15.33
 27/10/2018 12:30:00,32.99,33.0,1,-16.93
 27/10/2018 12:45:00,32.97,33.0,1,-17.36
 27/10/2018 13:00:00,33.04,33.0,1,-16.62
 27/10/2018 13:15:00,32.81,33.0,1,-18.01
 27/10/2018 13:30:00,32.87,33.0,1,-17.48
 27/10/2018 13:45:00,32.85,33.0,1,-16.11
 27/10/2018 14:00:00,32.89,33.0,1,-18.84
 27/10/2018 14:15:00,32.75,33.0,1,-20.37
 27/10/2018 14:30:00,32.74,33.0,1,-21.51
 27/10/2018 14:45:00,33.17,33.0,1,-22.5
 27/10/2018 15:00:00,33.24,33.0,1,-22.69
 27/10/2018 15:15:00,33.4,33.0,1,-21.88
 27/10/2018 15:30:00,33.51,33.0,1,-22.61
 27/10/2018 15:45:00,33.45,33.0,1,-24.03
 27/10/2018 16:00:00,33.37,33.0,1,-25.79
 27/10/2018 16:15:00,33.39,33.0,1,-25.84
 27/10/2018 16:30:00,33.42,33.0,1,-26.2
 27/10/2018 16:45:00,33.28,33.0,1,-27.35
 27/10/2018 17:00:00,33.12,33.0,1,-28.24
 27/10/2018 17:15:00,33.03,33.0,1,-28.99
 27/10/2018 17:30:00,32.95,33.0,1,-29.86
 27/10/2018 17:45:00,32.8,33.0,1,-30.84
 27/10/2018 18:00:00,32.93,33.0,1,-31.38
 27/10/2018 18:15:00,33.09,33.0,1,-31.78
 27/10/2018 18:30:00,33.16,33.0,1,-31.97
 27/10/2018 18:45:00,33.19,33.0,1,-31.9
 27/10/2018 19:00:00,33.04,33.0,1,-31.26
 27/10/2018 19:15:00,33.12,33.0,1,-30.63
 27/10/2018 19:30:00,33.14,33.0,1,-29.85
 27/10/2018 19:45:00,32.96,33.0,1,-29.09
 27/10/2018 20:00:00,33.04,33.0,1,-28.38
 27/10/2018 20:15:00,33.15,33.0,1,-27.57
 27/10/2018 20:30:00,33.2,33.0,1,-26.81
 27/10/2018 20:45:00,33.23,33.0,1,-26.34
 27/10/2018 21:00:00,33.29,33.0,1,-25.73
 27/10/2018 21:15:00,33.32,33.0,1,-25.37
 27/10/2018 21:30:00,33.47,33.0,1,-24.4
 27/10/2018 21:45:00,33.53,33.0,1,-23.92
 27/10/2018 22:00:00,33.37,33.0,1,-23.15
 27/10/2018 22:15:00,33.44,33.0,1,-22.67
 27/10/2018 22:30:00,33.6,33.0,1,-21.96
 27/10/2018 22:45:00,33.33,33.0,1,-21.22
 27/10/2018 23:00:00,33.02,33.0,1,-20.22
 27/10/2018 23:15:00,33.18,33.0,1,-19.46
 27/10/2018 23:30:00,33.32,33.0,1,-18.89
 27/10/2018 23:45:00,33.07,33.0,1,-18.1
 28/10/2018 00:00:00,32.91,33.0,1,-17.92
 28/10/2018 00:15:00,32.95,33.0,1,-18.03
 28/10/2018 00:30:00,33.06,33.0,1,-17.69
 28/10/2018 00:45:00,33.12,33.0,1,-17.77
 28/10/2018 01:00:00,33.14,33.0,1,-17.8
 28/10/2018 01:00:00,32.91,33.0,1,-20.44
 28/10/2018 01:15:00,33.03,33.0,1,-19.54
 28/10/2018 01:15:00,32.92,33.0,1,-19.84
 28/10/2018 01:30:00,33.09,33.0,1,-19.97
 28/10/2018 01:30:00,32.99,33.0,1,-19.51
 28/10/2018 01:45:00,32.92,33.0,1,-20.42
 28/10/2018 01:45:00,33.06,33.0,1,-19.44
 28/10/2018 02:00:00,32.98,33.0,1,-19.37
 28/10/2018 02:15:00,32.92,33.0,1,-19.49
 28/10/2018 02:30:00,33.02,33.0,1,-19.09
 28/10/2018 02:45:00,33.04,33.0,1,-18.83
 28/10/2018 03:00:00,32.97,33.0,1,-18.73
 28/10/2018 03:15:00,33.06,33.0,1,-18.45
 28/10/2018 03:30:00,33.15,33.0,1,-18.25
 28/10/2018 03:45:00,33.1,33.0,1,-17.95
 28/10/2018 04:00:00,33.03,33.0,1,-17.86
 28/10/2018 04:15:00,33.03,33.0,1,-17.78
 28/10/2018 04:30:00,33.09,33.0,1,-17.59
 28/10/2018 04:45:00,33.04,33.0,1,-17.36
 28/10/2018 05:00:00,33.01,33.0,1,-17.33
 28/10/2018 05:15:00,32.99,33.0,1,-17.56
 28/10/2018 05:30:00,33.03,33.0,1,-17.48
 28/10/2018 05:45:00,33.0,33.0,1,-17.85
 28/10/2018 06:00:00,32.95,33.0,1,-18.01
 28/10/2018 06:15:00,32.79,33.0,1,-18.73
 28/10/2018 06:30:00,32.81,33.0,1,-19.32
 28/10/2018 06:45:00,32.99,33.0,1,-20.2
 28/10/2018 07:00:00,33.15,33.0,1,-20.92
 28/10/2018 07:15:00,33.13,33.0,1,-21.16
 28/10/2018 07:30:00,33.01,33.0,1,-21.64
 28/10/2018 07:45:00,32.93,33.0,1,-22.19
 28/10/2018 08:00:00,33.09,33.0,1,-22.8
 28/10/2018 08:15:00,33.35,33.0,1,-23.21
 28/10/2018 08:30:00,33.28,33.0,1,-22.71
 28/10/2018 08:45:00,33.29,33.0,1,-22.66
 28/10/2018 09:00:00,33.23,33.0,1,-23.15
 28/10/2018 09:15:00,33.27,33.0,1,-21.49
 28/10/2018 09:30:00,33.25,33.0,1,-21.72
 28/10/2018 09:45:00,33.34,33.0,1,-19.5
 28/10/2018 10:00:00,33.49,33.0,1,-18.18
 28/10/2018 10:15:00,33.51,33.0,1,-16.97
 28/10/2018 10:30:00,33.5,33.0,1,-18.09
 28/10/2018 10:45:00,33.45,33.0,1,-19.96
 28/10/2018 11:00:00,33.41,33.0,1,-18.16
 28/10/2018 11:15:00,33.4,33.0,1,-18.35
 28/10/2018 11:30:00,33.46,33.0,1,-16.87
 28/10/2018 11:45:00,33.45,33.0,1,-20.09
 28/10/2018 12:00:00,33.54,33.0,1,-18.17
 28/10/2018 12:15:00,33.49,33.0,1,-14.95
 28/10/2018 12:30:00,33.47,33.0,1,-14.3
 28/10/2018 12:45:00,33.38,33.0,1,-12.5
 28/10/2018 13:00:00,33.4,33.0,1,-13.09
 28/10/2018 13:15:00,33.35,33.0,1,-13.35
 28/10/2018 13:30:00,33.4,33.0,1,-13.64
 28/10/2018 13:45:00,33.39,33.0,1,-17.03
 28/10/2018 14:00:00,33.42,33.0,1,-18.83
 28/10/2018 14:15:00,33.47,33.0,1,-16.63
 28/10/2018 14:30:00,32.97,33.0,1,-17.0
 28/10/2018 14:45:00,32.98,33.0,1,-17.59
 28/10/2018 15:00:00,32.93,33.0,1,-18.67
 28/10/2018 15:15:00,32.86,33.0,1,-19.59
 28/10/2018 15:30:00,32.81,33.0,1,-20.76
 28/10/2018 15:45:00,32.73,33.0,1,-22.52
 28/10/2018 16:00:00,33.0,33.0,1,-24.18
 28/10/2018 16:15:00,32.85,33.0,1,-25.74
 28/10/2018 16:30:00,32.75,33.0,1,-27.17
 28/10/2018 16:45:00,32.64,33.0,1,-28.75
 28/10/2018 17:00:00,32.93,33.0,1,-30.23
 28/10/2018 17:15:00,32.93,33.0,1,-31.75
 28/10/2018 17:30:00,32.86,33.0,1,-32.8
 28/10/2018 17:45:00,32.85,33.0,1,-33.07
 28/10/2018 18:00:00,32.88,33.0,1,-32.75
 28/10/2018 18:15:00,33.13,33.0,1,-32.78
 28/10/2018 18:30:00,33.41,33.0,1,-32.05
 28/10/2018 18:45:00,33.46,33.0,1,-31.32
 28/10/2018 19:00:00,33.39,33.0,1,-30.38
 28/10/2018 19:15:00,32.93,33.0,1,-29.63
 28/10/2018 19:30:00,32.97,33.0,1,-28.88
 28/10/2018 19:45:00,32.98,33.0,1,-28.36
 28/10/2018 20:00:00,33.0,33.0,1,-28.13
 28/10/2018 20:15:00,33.09,33.0,1,-27.7
 28/10/2018 20:30:00,33.17,33.0,1,-26.94
 28/10/2018 20:45:00,33.18,33.0,1,-26.73
 28/10/2018 21:00:00,33.17,33.0,1,-26.29
 28/10/2018 21:15:00,33.23,33.0,1,-25.61
 28/10/2018 21:30:00,33.33,33.0,1,-24.77
 28/10/2018 21:45:00,33.44,33.0,1,-24.21
 28/10/2018 22:00:00,33.44,33.0,1,-23.52
 28/10/2018 22:15:00,33.02,33.0,1,-22.63
 28/10/2018 22:30:00,33.09,33.0,1,-22.0
 28/10/2018 22:45:00,33.11,33.0,1,-21.09
 28/10/2018 23:00:00,33.13,33.0,1,-20.44
 28/10/2018 23:15:00,33.18,33.0,1,-20.07
 28/10/2018 23:30:00,33.28,33.0,1,-19.62
 28/10/2018 23:45:00,33.2,33.0,1,-19.46
 29/10/2018 00:00:00,33.27,33.0,1,-19.55
 29/10/2018 00:00:00,33.27,33.0,1,-19.55
 29/10/2018 00:15:00,33.13,33.0,1,-21.56
 29/10/2018 00:30:00,33.18,33.0,1,-22.0
 29/10/2018 00:45:00,33.16,33.0,1,-22.23
 29/10/2018 01:00:00,33.11,33.0,1,-22.13
 29/10/2018 01:15:00,33.16,33.0,1,-21.87
 29/10/2018 01:30:00,33.25,33.0,1,-21.66
 29/10/2018 01:45:00,33.25,33.0,1,-21.29
 29/10/2018 02:00:00,33.3,33.0,1,-21.06
 29/10/2018 02:15:00,33.26,33.0,1,-21.51
 29/10/2018 02:30:00,33.39,33.0,1,-21.3
 29/10/2018 02:45:00,33.18,33.0,1,-21.3
 29/10/2018 03:00:00,32.95,33.0,1,-20.98
 29/10/2018 03:15:00,32.93,33.0,1,-20.65
 29/10/2018 03:30:00,32.98,33.0,1,-20.32
 29/10/2018 03:45:00,33.03,33.0,1,-20.06
 29/10/2018 04:00:00,33.04,33.0,1,-19.89
 29/10/2018 04:15:00,32.98,33.0,1,-20.04
 29/10/2018 04:30:00,32.96,33.0,1,-20.28
 29/10/2018 04:45:00,32.89,33.0,1,-20.4
 29/10/2018 05:00:00,32.91,33.0,1,-20.48
 29/10/2018 05:15:00,32.7,33.0,1,-21.43
 29/10/2018 05:30:00,32.98,33.0,1,-22.55
 29/10/2018 05:45:00,33.0,33.0,1,-23.33
 29/10/2018 06:00:00,33.15,33.0,1,-24.28
 29/10/2018 06:15:00,32.83,33.0,1,-26.15
 29/10/2018 06:30:00,32.83,33.0,1,-27.72
 29/10/2018 06:45:00,32.73,33.0,1,-29.21
 29/10/2018 07:00:00,32.67,33.0,1,-30.06
 29/10/2018 07:15:00,32.76,33.0,1,-31.32
 29/10/2018 07:30:00,32.66,33.0,1,-32.37
 29/10/2018 07:45:00,32.63,33.0,1,-33.01
 29/10/2018 08:00:00,32.66,33.0,1,-33.07
 29/10/2018 08:15:00,32.99,33.0,1,-33.66
 29/10/2018 08:30:00,32.94,33.0,1,-33.52
 29/10/2018 08:45:00,32.93,33.0,1,-32.67
 29/10/2018 09:00:00,32.98,33.0,1,-32.05
 29/10/2018 09:15:00,32.95,33.0,1,-33.12
 29/10/2018 09:30:00,32.97,33.0,1,-32.71
 29/10/2018 09:45:00,33.13,33.0,1,-30.79
 29/10/2018 10:00:00,33.26,33.0,1,-29.4
 29/10/2018 10:15:00,33.33,33.0,1,-27.19
 29/10/2018 10:30:00,32.98,33.0,1,-25.69
 29/10/2018 10:45:00,33.04,33.0,1,-23.3
 29/10/2018 11:00:00,33.06,33.0,1,-22.61
 29/10/2018 11:15:00,33.06,33.0,1,-22.61
 29/10/2018 11:30:00,33.06,33.0,1,-22.61
 29/10/2018 11:45:00,33.06,33.0,1,-22.61
 29/10/2018 12:00:00,33.06,33.0,1,-22.61
 29/10/2018 12:15:00,33.06,33.0,1,-22.61
 29/10/2018 12:30:00,33.06,33.0,1,-22.61
 29/10/2018 12:45:00,33.06,33.0,1,-22.61
 29/10/2018 13:00:00,33.06,33.0,1,-22.61
 29/10/2018 13:15:00,33.06,33.0,1,-22.61
 29/10/2018 13:30:00,33.06,33.0,1,-22.61
 29/10/2018 13:45:00,33.06,33.0,1,-22.61
 29/10/2018 14:00:00,33.06,33.0,1,-22.61
 29/10/2018 14:15:00,33.06,33.0,1,-22.61
 29/10/2018 14:30:00,33.06,33.0,1,-22.61
 29/10/2018 14:45:00,33.06,33.0,1,-22.61
 29/10/2018 15:00:00,33.1,33.0,1,-23.19
 29/10/2018 15:15:00,33.09,33.0,1,-24.5
 29/10/2018 15:30:00,32.99,33.0,1,-25.96
 29/10/2018 15:45:00,32.9,33.0,1,-27.64
 29/10/2018 16:00:00,32.84,33.0,1,-29.2
 29/10/2018 16:15:00,32.87,33.0,1,-30.96
 29/10/2018 16:30:00,32.68,33.0,1,-33.07
 29/10/2018 16:45:00,32.71,33.0,1,-35.53
 29/10/2018 17:00:00,32.8,33.0,1,-37.59
 29/10/2018 17:15:00,33.32,33.0,1,-39.3
 29/10/2018 17:30:00,33.31,33.0,1,-40.22
 29/10/2018 17:45:00,33.33,33.0,1,-40.23
 29/10/2018 18:00:00,33.29,33.0,1,-40.26
 29/10/2018 18:15:00,33.31,33.0,1,-40.08
 29/10/2018 18:30:00,33.36,33.0,1,-39.76
 29/10/2018 18:45:00,33.37,33.0,1,-39.23
 29/10/2018 19:00:00,33.3,33.0,1,-38.49
 29/10/2018 19:15:00,32.94,33.0,1,-37.95
 29/10/2018 19:30:00,33.08,33.0,1,-37.35
 29/10/2018 19:45:00,33.13,33.0,1,-37.01
 29/10/2018 20:00:00,33.29,33.0,1,-36.32
 29/10/2018 20:15:00,33.3,33.0,1,-35.59
 29/10/2018 20:30:00,33.35,33.0,1,-34.73
 29/10/2018 20:45:00,33.41,33.0,1,-34.16
 29/10/2018 21:00:00,33.02,33.0,1,-33.09
 29/10/2018 21:15:00,33.01,33.0,1,-32.03
 29/10/2018 21:30:00,33.13,33.0,1,-30.85
 29/10/2018 21:45:00,33.3,33.0,1,-29.88
 29/10/2018 22:00:00,33.32,33.0,1,-29.21
 29/10/2018 22:15:00,33.27,33.0,1,-28.25
 29/10/2018 22:30:00,32.99,33.0,1,-27.15
 29/10/2018 22:45:00,32.98,33.0,1,-26.13
 29/10/2018 23:00:00,33.06,33.0,1,-25.24
 29/10/2018 23:15:00,33.13,33.0,1,-24.67
 29/10/2018 23:30:00,33.17,33.0,1,-23.91
 29/10/2018 23:45:00,33.19,33.0,1,-23.26
 30/10/2018 00:00:00,33.18,33.0,1,-23.16
 30/10/2018 00:15:00,33.03,33.0,1,-24.97
 30/10/2018 00:30:00,33.0,33.0,1,-25.67
 30/10/2018 00:45:00,32.95,33.0,1,-26.3
 30/10/2018 01:00:00,32.93,33.0,1,-26.31
 30/10/2018 01:15:00,32.98,33.0,1,-25.81
 30/10/2018 01:30:00,32.99,33.0,1,-25.35
 30/10/2018 01:45:00,33.1,33.0,1,-24.78
 30/10/2018 02:00:00,33.2,33.0,1,-24.35
 30/10/2018 02:15:00,33.15,33.0,1,-24.89
 30/10/2018 02:30:00,33.2,33.0,1,-24.63
 30/10/2018 02:45:00,33.26,33.0,1,-24.45
 30/10/2018 03:00:00,33.25,33.0,1,-24.31
 30/10/2018 03:15:00,33.27,33.0,1,-24.3
 30/10/2018 03:30:00,33.3,33.0,1,-23.79
 30/10/2018 03:45:00,33.35,33.0,1,-23.61
 30/10/2018 04:00:00,33.38,33.0,1,-23.31
 30/10/2018 04:15:00,33.4,33.0,1,-23.32
 30/10/2018 04:30:00,33.43,33.0,1,-22.95
 30/10/2018 04:45:00,33.36,33.0,1,-23.14
 30/10/2018 05:00:00,33.3,33.0,1,-23.43
 30/10/2018 05:15:00,33.33,33.0,1,-23.81
 30/10/2018 05:30:00,33.33,33.0,1,-24.08
 30/10/2018 05:45:00,33.26,33.0,1,-24.57
 30/10/2018 06:00:00,33.16,33.0,1,-25.56
 30/10/2018 06:15:00,32.8,33.0,1,-27.45
 30/10/2018 06:30:00,32.77,33.0,1,-25.45
 30/10/2018 06:45:00,32.65,33.0,1,-25.62
 30/10/2018 07:00:00,32.89,33.0,1,-30.57
 30/10/2018 07:15:00,32.89,33.0,1,-32.21
 30/10/2018 07:30:00,32.81,33.0,1,-32.61
 30/10/2018 07:45:00,32.69,33.0,1,-33.85
 30/10/2018 08:00:00,32.85,33.0,1,-33.95
 30/10/2018 08:15:00,33.14,33.0,1,-34.17
 30/10/2018 08:30:00,33.15,33.0,1,-32.73
 30/10/2018 08:45:00,33.25,33.0,1,-31.17
 30/10/2018 09:00:00,33.25,33.0,1,-30.4
 30/10/2018 09:15:00,33.27,33.0,1,-30.63
 30/10/2018 09:30:00,33.21,33.0,1,-31.73
 30/10/2018 09:45:00,33.15,33.0,1,-32.65
 30/10/2018 10:00:00,33.24,33.0,1,-31.98
 30/10/2018 10:15:00,33.44,33.0,1,-30.29
 30/10/2018 10:30:00,33.4,33.0,1,-28.42
 30/10/2018 10:45:00,33.32,33.0,1,-29.15
 30/10/2018 11:00:00,33.42,33.0,1,-26.47
 30/10/2018 11:15:00,33.48,33.0,1,-23.86
 30/10/2018 11:30:00,33.45,33.0,1,-23.83
 30/10/2018 11:45:00,33.15,33.0,1,-23.08
 30/10/2018 12:00:00,33.2,33.0,1,-20.95
 30/10/2018 12:15:00,33.18,33.0,1,-20.25
 30/10/2018 12:30:00,33.12,33.0,1,-24.19
 30/10/2018 12:45:00,33.09,33.0,1,-25.83
 30/10/2018 13:00:00,33.2,33.0,1,-26.11
 30/10/2018 13:15:00,33.32,33.0,1,-23.76
 30/10/2018 13:30:00,33.27,33.0,1,-25.76
 30/10/2018 13:45:00,33.23,33.0,1,-25.6
 30/10/2018 14:00:00,33.27,33.0,1,-24.38
 30/10/2018 14:15:00,33.32,33.0,1,-23.78
 30/10/2018 14:30:00,33.29,33.0,1,-25.68
 30/10/2018 14:45:00,33.23,33.0,1,-27.19
 30/10/2018 15:00:00,33.26,33.0,1,-26.57
 30/10/2018 15:15:00,33.22,33.0,1,-28.66
 30/10/2018 15:30:00,33.19,33.0,1,-29.4
 30/10/2018 15:45:00,33.09,33.0,1,-30.42
 30/10/2018 16:00:00,33.02,33.0,1,-30.8
 30/10/2018 16:15:00,32.94,33.0,1,-32.52
 30/10/2018 16:30:00,32.8,33.0,1,-34.09
 30/10/2018 16:45:00,32.69,33.0,1,-35.67
 30/10/2018 17:00:00,32.84,33.0,1,-37.45
 30/10/2018 17:15:00,32.73,33.0,1,-39.31
 30/10/2018 17:30:00,32.69,33.0,1,-40.51
 30/10/2018 17:45:00,32.7,33.0,1,-40.94
 30/10/2018 18:00:00,32.71,33.0,1,-40.86
 30/10/2018 18:15:00,32.79,33.0,1,-40.81
 30/10/2018 18:30:00,32.78,33.0,1,-40.37
 30/10/2018 18:45:00,32.7,33.0,1,-39.87
 30/10/2018 19:00:00,32.74,33.0,1,-39.32
 30/10/2018 19:15:00,32.74,33.0,1,-39.19
 30/10/2018 19:30:00,32.87,33.0,1,-38.55
 30/10/2018 19:45:00,32.87,33.0,1,-38.09
 30/10/2018 20:00:00,32.95,33.0,1,-37.19
 30/10/2018 20:15:00,32.98,33.0,1,-36.6
 30/10/2018 20:30:00,33.14,33.0,1,-35.74
 30/10/2018 20:45:00,33.31,33.0,1,-34.78
 30/10/2018 21:00:00,33.36,33.0,1,-33.95
 30/10/2018 21:15:00,33.32,33.0,1,-32.89
 30/10/2018 21:30:00,33.11,33.0,1,-32.02
 30/10/2018 21:45:00,33.24,33.0,1,-30.71
 30/10/2018 22:00:00,33.31,33.0,1,-29.94
 30/10/2018 22:15:00,33.46,33.0,1,-28.85
 30/10/2018 22:30:00,33.44,33.0,1,-27.94
 30/10/2018 22:45:00,33.23,33.0,1,-26.57
 30/10/2018 23:00:00,33.29,33.0,1,-25.76
 30/10/2018 23:15:00,33.37,33.0,1,-25.28
 30/10/2018 23:30:00,33.46,33.0,1,-24.46
 30/10/2018 23:45:00,33.51,33.0,1,-23.72
 31/10/2018 00:00:00,33.54,33.0,1,-23.57
 31/10/2018 00:15:00,33.4,33.0,1,-25.7
 31/10/2018 00:30:00,33.37,33.0,1,-26.0
 31/10/2018 00:45:00,33.29,33.0,1,-26.33
 31/10/2018 01:00:00,33.29,33.0,1,-26.8
 31/10/2018 01:15:00,33.29,33.0,1,-26.02
 31/10/2018 01:30:00,33.31,33.0,1,-25.71
 31/10/2018 01:45:00,33.32,33.0,1,-25.17
 31/10/2018 02:00:00,33.41,33.0,1,-25.12
 31/10/2018 02:15:00,33.42,33.0,1,-25.56
 31/10/2018 02:30:00,33.5,33.0,1,-25.48
 31/10/2018 02:45:00,33.52,33.0,1,-25.4
 31/10/2018 03:00:00,33.44,33.0,1,-25.17
 31/10/2018 03:15:00,32.98,33.0,1,-25.08
 31/10/2018 03:30:00,33.1,33.0,1,-24.49
 31/10/2018 03:45:00,33.15,33.0,1,-24.37
 31/10/2018 04:00:00,33.21,33.0,1,-24.01
 31/10/2018 04:15:00,33.22,33.0,1,-23.82
 31/10/2018 04:30:00,33.25,33.0,1,-23.84
 31/10/2018 04:45:00,33.18,33.0,1,-23.82
 31/10/2018 05:00:00,33.21,33.0,1,-23.71
 31/10/2018 05:15:00,33.06,33.0,1,-23.86
 31/10/2018 05:30:00,32.96,33.0,1,-24.23
 31/10/2018 05:45:00,32.93,33.0,1,-24.61
 31/10/2018 06:00:00,32.81,33.0,1,-25.36
 31/10/2018 06:15:00,32.82,33.0,1,-27.07
 31/10/2018 06:30:00,32.77,33.0,1,-28.83
 31/10/2018 06:45:00,32.87,33.0,1,-30.71
 31/10/2018 07:00:00,32.94,33.0,1,-32.11
 31/10/2018 07:15:00,33.23,33.0,1,-32.92
 31/10/2018 07:30:00,33.4,33.0,1,-33.08
 31/10/2018 07:45:00,33.34,33.0,1,-33.04
 31/10/2018 08:00:00,33.29,33.0,1,-33.01
 31/10/2018 08:15:00,33.21,33.0,1,-33.0
 31/10/2018 08:30:00,33.21,33.0,1,-31.92
 31/10/2018 08:45:00,33.25,33.0,1,-30.75
 31/10/2018 09:00:00,33.31,33.0,1,-28.32
 31/10/2018 09:15:00,33.34,32.99,2,-26.35
 31/10/2018 09:30:00,33.38,32.97,2,-24.61
 31/10/2018 09:45:00,33.07,32.97,2,-22.97
 31/10/2018 10:00:00,32.97,32.97,2,-22.03
 31/10/2018 10:15:00,33.01,32.97,2,-21.47
 31/10/2018 10:30:00,33.05,32.97,2,-20.51
 31/10/2018 10:45:00,33.09,32.97,2,-20.22
 31/10/2018 11:00:00,32.87,32.97,2,-24.46
 31/10/2018 11:15:00,32.89,32.97,2,-26.73
 31/10/2018 11:30:00,33.0,32.97,2,-25.07
 31/10/2018 11:45:00,33.02,32.97,2,-24.83
 31/10/2018 12:00:00,32.81,32.97,2,-28.27
 31/10/2018 12:15:00,32.62,32.97,2,-30.51
 31/10/2018 12:30:00,32.6,32.97,2,-31.74
 31/10/2018 12:45:00,32.66,32.97,2,-31.53
 31/10/2018 13:00:00,32.79,32.97,2,-30.35
 31/10/2018 13:15:00,32.75,32.97,2,-30.57
 31/10/2018 13:30:00,32.76,32.97,2,-30.82
 31/10/2018 13:45:00,32.82,32.97,2,-30.13
 31/10/2018 14:00:00,32.92,32.97,2,-28.91
 31/10/2018 14:15:00,32.9,32.97,2,-28.1
 31/10/2018 14:30:00,32.84,32.97,2,-29.44
 31/10/2018 14:45:00,32.78,32.97,2,-30.43
 31/10/2018 15:00:00,32.79,32.97,2,-31.16
 31/10/2018 15:15:00,32.84,32.97,2,-31.82
 31/10/2018 15:30:00,32.81,32.97,2,-32.15
 31/10/2018 15:45:00,32.71,32.97,2,-32.85
 31/10/2018 16:00:00,32.7,32.97,2,-33.06
 31/10/2018 16:15:00,32.75,32.97,2,-33.79
 31/10/2018 16:30:00,32.65,32.97,2,-34.7
 31/10/2018 16:45:00,32.79,32.97,2,-36.1
 31/10/2018 17:00:00,32.92,32.97,2,-37.54
 31/10/2018 17:15:00,32.88,32.97,2,-38.3
 31/10/2018 17:30:00,32.89,32.97,2,-38.84
 31/10/2018 17:45:00,32.91,32.97,2,-39.02
 31/10/2018 18:00:00,33.06,32.97,2,-38.65
 31/10/2018 18:15:00,33.1,32.97,2,-38.35
 31/10/2018 18:30:00,33.12,32.97,2,-37.95
 31/10/2018 18:45:00,33.13,32.97,2,-37.39
 31/10/2018 19:00:00,33.2,32.97,2,-36.91
 31/10/2018 19:15:00,33.24,32.97,2,-35.93
 31/10/2018 19:30:00,33.28,32.97,2,-35.39
 31/10/2018 19:45:00,33.36,32.97,2,-35.19
 31/10/2018 20:00:00,33.45,32.97,2,-34.64
 31/10/2018 20:15:00,33.15,32.97,2,-33.79
 31/10/2018 20:30:00,33.04,32.97,2,-33.21
 31/10/2018 20:45:00,33.08,32.97,2,-32.55
 31/10/2018 21:00:00,33.19,32.97,2,-32.09
 31/10/2018 21:15:00,33.35,32.97,2,-31.12
 31/10/2018 21:30:00,33.38,32.97,2,-30.17
 31/10/2018 21:45:00,33.36,32.97,2,-28.93
 31/10/2018 22:00:00,33.1,32.97,2,-27.77
 31/10/2018 22:15:00,33.13,32.97,2,-27.08
 31/10/2018 22:30:00,33.36,32.97,2,-25.88
 31/10/2018 22:45:00,33.36,32.97,2,-24.8
 31/10/2018 23:00:00,33.42,32.97,2,-24.12
 31/10/2018 23:15:00,33.49,32.97,2,-23.54
 31/10/2018 23:30:00,33.43,32.97,2,-23.14
 31/10/2018 23:45:00,33.45,32.97,2,-22.41
 01/11/2018 00:00:00,33.52,32.97,2,-22.45
 01/11/2018 00:15:00,33.4,32.97,2,-24.54
 01/11/2018 00:30:00,33.25,32.97,2,-24.88
 01/11/2018 00:45:00,33.16,32.97,2,-25.36
 01/11/2018 01:00:00,33.2,32.97,2,-25.59
 01/11/2018 01:15:00,33.23,32.97,2,-25.07
 01/11/2018 01:30:00,33.21,32.97,2,-25.12
 01/11/2018 01:45:00,33.31,32.97,2,-24.47
 01/11/2018 02:00:00,33.4,32.97,2,-24.19
 01/11/2018 02:15:00,33.38,32.97,2,-24.43
 01/11/2018 02:30:00,33.41,32.97,2,-24.46
 01/11/2018 02:45:00,33.48,32.97,2,-24.38
 01/11/2018 03:00:00,33.02,32.97,2,-23.74
 01/11/2018 03:15:00,32.94,32.97,2,-23.54
 01/11/2018 03:30:00,32.99,32.97,2,-23.22
 01/11/2018 03:45:00,33.06,32.97,2,-22.88
 01/11/2018 04:00:00,33.06,32.97,2,-22.41
 01/11/2018 04:15:00,33.03,32.97,2,-22.32
 01/11/2018 04:30:00,33.11,32.97,2,-22.1
 01/11/2018 04:45:00,33.08,32.97,2,-22.32
 01/11/2018 05:00:00,32.97,32.97,2,-22.73
 01/11/2018 05:15:00,32.84,32.97,2,-23.33
 01/11/2018 05:30:00,32.87,32.97,2,-23.81
 01/11/2018 05:45:00,32.9,32.97,2,-24.48
 01/11/2018 06:00:00,32.87,32.97,2,-24.9
 01/11/2018 06:15:00,32.8,32.97,2,-26.43
 01/11/2018 06:30:00,33.0,32.97,2,-27.85
 01/11/2018 06:45:00,32.79,32.97,2,-29.26
 01/11/2018 07:00:00,32.69,32.97,2,-30.51
 01/11/2018 07:15:00,32.91,32.97,2,-31.42
 01/11/2018 07:30:00,33.05,32.97,2,-31.97
 01/11/2018 07:45:00,32.83,32.97,2,-32.91
 01/11/2018 08:00:00,32.75,32.97,2,-33.96
 01/11/2018 08:15:00,32.94,32.97,2,-34.7
 01/11/2018 08:30:00,32.86,32.97,2,-34.77
 01/11/2018 08:45:00,32.88,32.97,2,-34.66
 01/11/2018 09:00:00,32.94,32.97,2,-34.08
 01/11/2018 09:15:00,32.94,32.97,2,-33.17
 01/11/2018 09:30:00,32.96,32.97,2,-32.12
 01/11/2018 09:45:00,33.0,32.97,2,-30.82
 01/11/2018 10:00:00,33.19,32.97,2,-28.56
 01/11/2018 10:15:00,33.36,32.97,2,-24.82
 01/11/2018 10:30:00,33.41,32.97,2,-23.39
 01/11/2018 10:45:00,33.38,32.97,2,-23.23
 01/11/2018 11:00:00,33.37,32.97,2,-24.19
 01/11/2018 11:15:00,33.35,32.97,2,-22.38
 01/11/2018 11:30:00,33.33,32.97,1,-21.49
 01/11/2018 11:45:00,33.35,33.0,1,-20.03
 01/11/2018 12:00:00,33.22,33.0,1,-23.47
 01/11/2018 12:15:00,33.18,33.0,1,-26.03
 01/11/2018 12:30:00,33.21,33.0,1,-25.02
 01/11/2018 12:45:00,33.17,33.0,1,-26.71
 01/11/2018 13:00:00,33.16,33.0,1,-28.2
 01/11/2018 13:15:00,33.24,33.0,1,-26.98
 01/11/2018 13:30:00,33.24,33.0,1,-27.13
 01/11/2018 13:45:00,33.21,33.0,1,-27.92
 01/11/2018 14:00:00,33.34,33.0,1,-23.51
 01/11/2018 14:15:00,32.83,33.0,1,-23.44
 01/11/2018 14:30:00,32.85,33.0,1,-22.36
 01/11/2018 14:45:00,32.86,33.0,1,-22.54
 01/11/2018 15:00:00,32.92,33.0,1,-23.34
 01/11/2018 15:15:00,32.91,33.0,1,-25.31
 01/11/2018 15:30:00,32.93,33.0,1,-26.36
 01/11/2018 15:45:00,32.87,33.0,1,-27.65
 01/11/2018 16:00:00,32.75,33.0,1,-29.69
 01/11/2018 16:15:00,32.73,33.0,1,-30.88
 01/11/2018 16:30:00,32.66,33.0,1,-32.33
 01/11/2018 16:45:00,33.1,33.0,1,-34.25
 01/11/2018 17:00:00,33.09,33.0,1,-35.61
 01/11/2018 17:15:00,32.94,33.0,1,-37.09
 01/11/2018 17:30:00,32.85,33.0,1,-37.83
 01/11/2018 17:45:00,32.87,33.0,1,-38.24
 01/11/2018 18:00:00,32.91,33.0,1,-38.18
 01/11/2018 18:15:00,32.9,33.0,1,-38.2
 01/11/2018 18:30:00,32.99,33.0,1,-37.67
 01/11/2018 18:45:00,33.0,33.0,1,-37.5
 01/11/2018 19:00:00,33.07,33.0,1,-36.8
 01/11/2018 19:15:00,33.06,33.0,1,-36.43
 01/11/2018 19:30:00,33.13,33.0,1,-35.61
 01/11/2018 19:45:00,33.2,33.0,1,-35.14
 01/11/2018 20:00:00,33.31,33.0,1,-34.52
 01/11/2018 20:15:00,33.35,33.0,1,-34.21
 01/11/2018 20:30:00,33.4,33.0,1,-33.48
 01/11/2018 20:45:00,33.44,33.0,1,-32.87
 01/11/2018 21:00:00,33.43,33.0,1,-32.12
 01/11/2018 21:15:00,33.07,33.0,1,-31.15
 01/11/2018 21:30:00,33.14,33.0,1,-30.12
 01/11/2018 21:45:00,33.34,33.0,1,-29.25
 01/11/2018 22:00:00,33.47,33.0,1,-28.27
 01/11/2018 22:15:00,33.55,33.0,1,-27.8
 01/11/2018 22:30:00,33.26,33.0,1,-26.37
 01/11/2018 22:45:00,33.3,33.0,1,-25.59
 01/11/2018 23:00:00,33.4,33.0,1,-24.53
 01/11/2018 23:15:00,33.41,33.0,1,-24.21
 01/11/2018 23:30:00,33.45,33.0,1,-23.44
 01/11/2018 23:45:00,33.46,33.0,1,-22.91
 02/11/2018 00:00:00,33.52,33.0,1,-23.0
 02/11/2018 00:15:00,33.29,33.0,1,-25.15
 02/11/2018 00:30:00,33.32,33.0,1,-25.49
 02/11/2018 00:45:00,33.23,33.0,1,-25.52
 02/11/2018 01:00:00,33.12,33.0,1,-26.08
 02/11/2018 01:15:00,33.16,33.0,1,-25.46
 02/11/2018 01:30:00,33.24,33.0,1,-25.01
 02/11/2018 01:45:00,33.33,33.0,1,-24.67
 02/11/2018 02:00:00,33.34,33.0,1,-24.47
 02/11/2018 02:15:00,33.31,33.0,1,-24.82
 02/11/2018 02:30:00,33.43,33.0,1,-24.54
 02/11/2018 02:45:00,33.53,33.0,1,-24.37
 02/11/2018 03:00:00,33.45,33.0,1,-24.34
 02/11/2018 03:15:00,33.51,33.0,1,-24.21
 02/11/2018 03:30:00,33.57,33.0,1,-23.91
 02/11/2018 03:45:00,33.15,33.0,1,-23.25
 02/11/2018 04:00:00,33.06,33.0,1,-22.69
 02/11/2018 04:15:00,33.11,33.0,1,-22.73
 02/11/2018 04:30:00,33.1,33.0,1,-22.54
 02/11/2018 04:45:00,33.17,33.0,1,-22.81
 02/11/2018 05:00:00,33.15,33.0,1,-23.01
 02/11/2018 05:15:00,32.95,33.0,1,-23.79
 02/11/2018 05:30:00,32.89,33.0,1,-24.25
 02/11/2018 05:45:00,32.82,33.0,1,-24.71
 02/11/2018 06:00:00,32.73,33.0,1,-25.28
 02/11/2018 06:15:00,32.98,33.0,1,-27.13
 02/11/2018 06:30:00,32.81,33.0,1,-28.88
 02/11/2018 06:45:00,32.75,33.0,1,-30.21
 02/11/2018 07:00:00,33.01,33.0,1,-31.31
 02/11/2018 07:15:00,32.89,33.0,1,-31.96
 02/11/2018 07:30:00,32.89,33.0,1,-32.33
 02/11/2018 07:45:00,32.98,33.0,1,-32.78
 02/11/2018 08:00:00,33.25,33.0,1,-34.02
 02/11/2018 08:15:00,33.17,33.0,1,-33.3
 02/11/2018 08:30:00,33.12,33.0,1,-32.41
 02/11/2018 08:45:00,33.17,33.0,1,-31.79
 02/11/2018 09:00:00,33.29,33.0,1,-29.71
 02/11/2018 09:15:00,33.32,33.0,1,-28.27
 02/11/2018 09:30:00,33.28,33.0,1,-27.14
 02/11/2018 09:45:00,33.37,33.0,1,-25.75
 02/11/2018 10:00:00,33.42,33.0,1,-24.34
 02/11/2018 10:15:00,33.05,33.0,1,-23.01
 02/11/2018 10:30:00,32.99,33.0,1,-21.86
 02/11/2018 10:45:00,33.06,33.0,1,-21.04
 02/11/2018 11:00:00,33.08,33.0,1,-20.06
 02/11/2018 11:15:00,33.12,33.0,1,-18.98
 02/11/2018 11:30:00,33.2,33.0,1,-18.29
 02/11/2018 11:45:00,33.2,33.0,1,-18.04
 02/11/2018 12:00:00,33.18,33.0,1,-17.86
 02/11/2018 12:15:00,33.21,33.0,1,-18.14
 02/11/2018 12:30:00,33.23,33.0,1,-18.45
 02/11/2018 12:45:00,33.28,33.0,1,-18.7
 02/11/2018 13:00:00,33.27,33.0,1,-18.78
 02/11/2018 13:15:00,33.32,33.0,1,-18.99
 02/11/2018 13:30:00,33.33,33.0,1,-19.42
 02/11/2018 13:45:00,33.34,33.0,1,-20.12
 02/11/2018 14:00:00,33.33,33.0,1,-20.59
 02/11/2018 14:15:00,33.4,33.0,1,-20.88
 02/11/2018 14:30:00,33.44,33.0,1,-21.94
 02/11/2018 14:45:00,33.43,33.0,1,-22.95
 02/11/2018 15:00:00,33.41,33.0,1,-23.71
 02/11/2018 15:15:00,33.35,33.0,1,-25.54
 02/11/2018 15:30:00,33.24,33.0,1,-27.31
 02/11/2018 15:45:00,33.07,33.0,1,-30.61
 02/11/2018 16:00:00,32.96,33.0,1,-32.28
 02/11/2018 16:15:00,32.95,33.0,1,-33.19
 02/11/2018 16:30:00,32.86,33.0,1,-34.17
 02/11/2018 16:45:00,32.71,33.0,1,-35.63
 02/11/2018 17:00:00,32.74,33.0,1,-37.41
 02/11/2018 17:15:00,32.92,33.0,1,-38.93
 02/11/2018 17:30:00,32.85,33.0,1,-40.03
 02/11/2018 17:45:00,32.86,33.0,1,-40.18
 02/11/2018 18:00:00,32.88,33.0,1,-40.0
 02/11/2018 18:15:00,32.92,33.0,1,-39.61
 02/11/2018 18:30:00,33.0,33.0,1,-39.15
 02/11/2018 18:45:00,33.07,33.0,1,-38.33
 02/11/2018 19:00:00,33.17,33.0,1,-37.48
 02/11/2018 19:15:00,33.27,33.0,1,-36.62
 02/11/2018 19:30:00,33.22,33.0,1,-35.41
 02/11/2018 19:45:00,33.02,33.0,1,-35.19
 02/11/2018 20:00:00,33.08,33.0,1,-34.59
 02/11/2018 20:15:00,33.13,33.0,1,-34.1
 02/11/2018 20:30:00,33.28,33.0,1,-33.42
 02/11/2018 20:45:00,33.38,33.0,1,-32.27
 02/11/2018 21:00:00,33.46,33.0,1,-31.22
 02/11/2018 21:15:00,33.32,33.0,1,-30.35
 02/11/2018 21:30:00,33.05,33.0,1,-29.04
 02/11/2018 21:45:00,33.15,33.0,1,-28.29
 02/11/2018 22:00:00,33.14,33.0,1,-26.87
 02/11/2018 22:15:00,32.79,33.0,1,-25.49
 02/11/2018 22:30:00,32.94,33.0,1,-24.57
 02/11/2018 22:45:00,33.0,33.0,1,-23.77
 02/11/2018 23:00:00,33.3,33.0,1,-23.19
 02/11/2018 23:15:00,33.24,33.0,1,-22.49
 02/11/2018 23:30:00,33.24,33.0,1,-21.66
 02/11/2018 23:45:00,33.23,33.0,1,-21.25
 03/11/2018 00:00:00,33.24,33.0,1,-21.22
 03/11/2018 00:15:00,33.13,33.0,1,-23.42
 03/11/2018 00:30:00,33.14,33.0,1,-23.58
 03/11/2018 00:45:00,33.08,33.0,1,-23.77
 03/11/2018 01:00:00,33.07,33.0,1,-23.96
 03/11/2018 01:15:00,33.07,33.0,1,-23.6
 03/11/2018 01:30:00,33.17,33.0,1,-23.18
 03/11/2018 01:45:00,32.79,33.0,1,-22.46
 03/11/2018 02:00:00,32.85,33.0,1,-21.89
 03/11/2018 02:15:00,32.8,33.0,1,-22.4
 03/11/2018 02:30:00,32.87,33.0,1,-22.41
 03/11/2018 02:45:00,32.95,33.0,1,-21.89
 03/11/2018 03:00:00,32.97,33.0,1,-20.83
 03/11/2018 03:15:00,32.99,33.0,1,-20.7
 03/11/2018 03:30:00,33.0,33.0,1,-20.49
 03/11/2018 03:45:00,33.06,33.0,1,-20.44
 03/11/2018 04:00:00,33.09,33.0,1,-20.09
 03/11/2018 04:15:00,33.05,33.0,1,-19.82
 03/11/2018 04:30:00,33.09,33.0,1,-19.91
 03/11/2018 04:45:00,33.11,33.0,1,-19.6
 03/11/2018 05:00:00,33.1,33.0,1,-19.61
 03/11/2018 05:15:00,33.01,33.0,1,-19.93
 03/11/2018 05:30:00,33.0,33.0,1,-20.01
 03/11/2018 05:45:00,32.91,33.0,1,-20.35
 03/11/2018 06:00:00,32.88,33.0,1,-20.73
 03/11/2018 06:15:00,33.03,33.0,1,-21.75
 03/11/2018 06:30:00,32.97,33.0,1,-22.65
 03/11/2018 06:45:00,33.13,33.0,1,-23.7
 03/11/2018 07:00:00,33.1,33.0,1,-24.12
 03/11/2018 07:15:00,32.96,33.0,1,-24.66
 03/11/2018 07:30:00,32.95,33.0,1,-25.0
 03/11/2018 07:45:00,32.99,33.0,1,-25.2
 03/11/2018 08:00:00,33.07,33.0,1,-25.5
 03/11/2018 08:15:00,33.04,33.0,1,-25.92
 03/11/2018 08:30:00,32.95,33.0,1,-26.5
 03/11/2018 08:45:00,32.78,33.0,1,-27.23
 03/11/2018 09:00:00,33.24,33.0,1,-26.99
 03/11/2018 09:15:00,33.34,33.0,1,-27.24
 03/11/2018 09:30:00,33.28,33.0,1,-27.49
 03/11/2018 09:45:00,33.21,33.0,1,-27.1
 03/11/2018 10:00:00,33.18,33.0,1,-27.16
 03/11/2018 10:15:00,33.21,33.0,1,-26.76
 03/11/2018 10:30:00,33.2,33.0,1,-25.91
 03/11/2018 10:45:00,33.28,33.0,1,-25.58
 03/11/2018 11:00:00,33.48,33.0,1,-23.55
 03/11/2018 11:15:00,33.41,33.0,1,-21.23
 03/11/2018 11:30:00,33.17,33.0,1,-21.16
 03/11/2018 11:45:00,33.25,33.0,1,-18.63
 03/11/2018 12:00:00,33.28,33.0,1,-20.36
 03/11/2018 12:15:00,33.27,33.0,1,-20.17
 03/11/2018 12:30:00,33.33,33.0,1,-21.63
 03/11/2018 12:45:00,33.41,33.0,1,-22.76
 03/11/2018 13:00:00,33.42,33.0,1,-22.69
 03/11/2018 13:15:00,33.29,33.0,1,-22.61
 03/11/2018 13:30:00,33.31,33.0,1,-23.47
 03/11/2018 13:45:00,33.3,33.0,1,-23.7
 03/11/2018 14:00:00,33.27,33.0,1,-24.5
 03/11/2018 14:15:00,33.34,33.0,1,-24.19
 03/11/2018 14:30:00,33.19,33.0,1,-24.78
 03/11/2018 14:45:00,33.23,33.0,1,-25.6
 03/11/2018 15:00:00,33.23,33.0,1,-25.9
 03/11/2018 15:15:00,33.17,33.0,1,-26.23
 03/11/2018 15:30:00,33.1,33.0,1,-26.84
 03/11/2018 15:45:00,32.96,33.0,1,-27.51
 03/11/2018 16:00:00,32.95,33.0,1,-28.62
 03/11/2018 16:15:00,33.26,33.0,1,-29.38
 03/11/2018 16:30:00,33.19,33.0,1,-29.34
 03/11/2018 16:45:00,33.04,33.0,1,-29.82
 03/11/2018 17:00:00,33.21,33.0,1,-30.84
 03/11/2018 17:15:00,33.31,33.0,1,-31.52
 03/11/2018 17:30:00,33.31,33.0,1,-31.81
 03/11/2018 17:45:00,33.32,33.0,1,-31.85
 03/11/2018 18:00:00,33.23,33.0,1,-31.69
 03/11/2018 18:15:00,33.3,33.0,1,-31.42
 03/11/2018 18:30:00,33.22,33.0,1,-31.6
 03/11/2018 18:45:00,33.43,33.0,1,-31.09
 03/11/2018 19:00:00,33.39,33.0,1,-30.13
 03/11/2018 19:15:00,33.41,33.0,1,-29.62
 03/11/2018 19:30:00,33.39,33.0,1,-28.76
 03/11/2018 19:45:00,33.24,33.0,1,-28.17
 03/11/2018 20:00:00,33.3,33.0,1,-27.51
 03/11/2018 20:15:00,33.29,33.0,1,-27.0
 03/11/2018 20:30:00,33.43,33.0,1,-26.53
 03/11/2018 20:45:00,33.07,33.0,1,-26.22
 03/11/2018 21:00:00,32.97,33.0,1,-25.87
 03/11/2018 21:15:00,33.07,33.0,1,-25.1
 03/11/2018 21:30:00,33.15,33.0,1,-24.27
 03/11/2018 21:45:00,33.26,33.0,1,-23.67
 03/11/2018 22:00:00,33.38,33.0,1,-23.21
 03/11/2018 22:15:00,33.44,33.0,1,-22.47
 03/11/2018 22:30:00,33.5,33.0,1,-21.84
 03/11/2018 22:45:00,33.04,33.0,1,-21.15
 03/11/2018 23:00:00,33.04,33.0,1,-20.58
 03/11/2018 23:15:00,33.2,33.0,1,-20.23
 03/11/2018 23:30:00,33.01,33.0,1,-19.5
 03/11/2018 23:45:00,33.0,33.0,1,-19.38
 04/11/2018 00:00:00,33.25,33.0,1,-19.25
 04/11/2018 00:15:00,33.23,33.0,1,-21.44
 04/11/2018 00:30:00,33.2,33.0,1,-21.73
 04/11/2018 00:45:00,33.1,33.0,1,-21.99
 04/11/2018 01:00:00,33.21,33.0,1,-22.09
 04/11/2018 01:15:00,33.31,33.0,1,-21.44
 04/11/2018 01:30:00,33.37,33.0,1,-20.81
 04/11/2018 01:45:00,33.49,33.0,1,-20.4
 04/11/2018 02:00:00,33.57,33.0,1,-20.04
 04/11/2018 02:15:00,33.09,33.0,1,-20.04
 04/11/2018 02:30:00,33.15,33.0,1,-19.91
 04/11/2018 02:45:00,33.14,33.0,1,-19.69
 04/11/2018 03:00:00,33.21,33.0,1,-19.39
 04/11/2018 03:15:00,33.19,33.0,1,-18.81
 04/11/2018 03:30:00,33.2,33.0,1,-18.29
 04/11/2018 03:45:00,33.22,33.0,1,-18.1
 04/11/2018 04:00:00,33.37,33.0,1,-17.72
 04/11/2018 04:15:00,33.25,33.0,1,-17.42
 04/11/2018 04:30:00,33.23,33.0,1,-17.18
 04/11/2018 04:45:00,33.26,33.0,1,-17.18
 04/11/2018 05:00:00,33.32,33.0,1,-17.18
 04/11/2018 05:15:00,33.2,33.0,1,-17.18
 04/11/2018 05:30:00,33.2,33.0,1,-17.36
 04/11/2018 05:45:00,33.03,33.0,1,-18.31
 04/11/2018 06:00:00,32.86,33.0,1,-18.68
 04/11/2018 06:15:00,32.89,33.0,1,-19.04
 04/11/2018 06:30:00,32.82,33.0,1,-19.48
 04/11/2018 06:45:00,32.83,33.0,1,-20.07
 04/11/2018 07:00:00,32.81,33.0,1,-20.5
 04/11/2018 07:15:00,32.72,33.0,1,-20.26
 04/11/2018 07:30:00,32.74,33.0,1,-21.08
 04/11/2018 07:45:00,32.89,33.0,1,-21.62
 04/11/2018 08:00:00,33.16,33.0,1,-22.23
 04/11/2018 08:15:00,33.14,33.0,1,-22.87
 04/11/2018 08:30:00,33.07,33.0,1,-23.69
 04/11/2018 08:45:00,32.78,33.0,1,-24.77
 04/11/2018 09:00:00,32.73,33.0,1,-25.68
 04/11/2018 09:15:00,32.87,33.0,1,-26.62
 04/11/2018 09:30:00,33.04,33.0,1,-26.62
 04/11/2018 09:45:00,32.98,33.0,1,-26.72
 04/11/2018 10:00:00,32.99,33.0,1,-26.61
 04/11/2018 10:15:00,32.99,33.0,1,-26.57
 04/11/2018 10:30:00,32.99,33.0,1,-26.83
 04/11/2018 10:45:00,32.99,33.0,1,-26.88
 04/11/2018 11:00:00,32.97,33.0,1,-27.53
 04/11/2018 11:15:00,33.11,33.0,1,-28.27
 04/11/2018 11:30:00,33.07,33.0,1,-28.52
 04/11/2018 11:45:00,33.1,33.0,1,-28.65
 04/11/2018 12:00:00,33.17,33.0,1,-28.52
 04/11/2018 12:15:00,33.19,33.0,1,-28.53
 04/11/2018 12:30:00,33.08,33.0,1,-28.56
 04/11/2018 12:45:00,33.09,33.0,1,-28.48
 04/11/2018 13:00:00,33.17,33.0,1,-28.04
 04/11/2018 13:15:00,33.24,33.0,1,-27.63
 04/11/2018 13:30:00,33.29,33.0,1,-27.39
 04/11/2018 13:45:00,33.29,33.0,1,-27.23
 04/11/2018 14:00:00,33.3,33.0,1,-27.33
 04/11/2018 14:15:00,33.33,33.0,1,-27.13
 04/11/2018 14:30:00,33.35,33.0,1,-27.05
 04/11/2018 14:45:00,33.33,33.0,1,-26.8
 04/11/2018 15:00:00,33.31,33.0,1,-26.93
 04/11/2018 15:15:00,33.26,33.0,1,-27.31
 04/11/2018 15:30:00,33.24,33.0,1,-27.45
 04/11/2018 15:45:00,33.18,33.0,1,-28.13
 04/11/2018 16:00:00,33.03,33.0,1,-28.74
 04/11/2018 16:15:00,32.94,33.0,1,-29.82
 04/11/2018 16:30:00,32.86,33.0,1,-30.53
 04/11/2018 16:45:00,33.25,33.0,1,-32.34
 04/11/2018 17:00:00,33.33,33.0,1,-33.22
 04/11/2018 17:15:00,33.25,33.0,1,-34.05
 04/11/2018 17:30:00,33.24,33.0,1,-34.27
 04/11/2018 17:45:00,33.27,33.0,1,-34.2
 04/11/2018 18:00:00,33.34,33.0,1,-33.66
 04/11/2018 18:15:00,33.37,33.0,1,-33.55
 04/11/2018 18:30:00,33.46,33.0,1,-32.83
 04/11/2018 18:45:00,33.43,33.0,1,-32.26
 04/11/2018 19:00:00,33.37,33.0,1,-31.62
 04/11/2018 19:15:00,33.08,33.0,1,-31.05
 04/11/2018 19:30:00,33.27,33.0,1,-30.44
 04/11/2018 19:45:00,33.32,33.0,1,-30.14
 04/11/2018 20:00:00,33.37,33.0,1,-29.6
 04/11/2018 20:15:00,33.4,33.0,1,-28.97
 04/11/2018 20:30:00,33.53,33.0,1,-28.33
 04/11/2018 20:45:00,33.58,33.0,1,-27.83
 04/11/2018 21:00:00,33.3,33.0,1,-27.12
 04/11/2018 21:15:00,33.07,33.0,1,-26.45
 04/11/2018 21:30:00,33.15,33.0,1,-25.58
 04/11/2018 21:45:00,33.21,33.0,1,-24.86
 04/11/2018 22:00:00,33.24,33.0,1,-24.27
 04/11/2018 22:15:00,33.37,33.0,1,-23.54
 04/11/2018 22:30:00,33.5,33.0,1,-22.58
 04/11/2018 22:45:00,33.33,33.0,1,-21.49
 04/11/2018 23:00:00,33.17,33.0,1,-20.49
 04/11/2018 23:15:00,33.05,33.0,1,-19.91
 04/11/2018 23:30:00,33.08,33.0,1,-19.41
 04/11/2018 23:45:00,33.07,33.0,1,-19.26
 05/11/2018 00:00:00,33.13,33.0,1,-19.33
 05/11/2018 00:00:00,33.13,33.0,1,-19.33
 05/11/2018 00:15:00,33.01,33.0,1,-21.42
 05/11/2018 00:30:00,33.02,33.0,1,-21.8
 05/11/2018 00:45:00,32.97,33.0,1,-22.09
 05/11/2018 01:00:00,32.98,33.0,1,-22.1
 05/11/2018 01:15:00,33.02,33.0,1,-21.56
 05/11/2018 01:30:00,33.06,33.0,1,-21.02
 05/11/2018 01:45:00,33.08,33.0,1,-20.7
 05/11/2018 02:00:00,33.13,33.0,1,-20.44
 05/11/2018 02:15:00,33.12,33.0,1,-20.75
 05/11/2018 02:30:00,33.19,33.0,1,-20.67
 05/11/2018 02:45:00,33.23,33.0,1,-20.59
 05/11/2018 03:00:00,33.31,33.0,1,-20.03
 05/11/2018 03:15:00,33.27,33.0,1,-19.69
 05/11/2018 03:30:00,33.28,33.0,1,-19.45
 05/11/2018 03:45:00,33.37,33.0,1,-19.29
 05/11/2018 04:00:00,33.37,33.0,1,-19.15
 05/11/2018 04:15:00,32.83,33.0,1,-18.98
 05/11/2018 04:30:00,33.14,33.0,1,-19.29
 05/11/2018 04:45:00,33.1,33.0,1,-19.29
 05/11/2018 05:00:00,33.04,33.0,1,-19.63
 05/11/2018 05:15:00,32.85,33.0,1,-20.47
 05/11/2018 05:30:00,32.95,33.0,1,-21.77
 05/11/2018 05:45:00,32.94,33.0,1,-22.34
 05/11/2018 06:00:00,32.99,33.0,1,-23.28
 05/11/2018 06:15:00,33.11,33.0,1,-25.5
 05/11/2018 06:30:00,32.95,33.0,1,-27.85
 05/11/2018 06:45:00,32.82,33.0,1,-29.6
 05/11/2018 07:00:00,32.65,33.0,1,-30.64
 05/11/2018 07:15:00,32.84,33.0,1,-32.11
 05/11/2018 07:30:00,32.88,33.0,1,-32.96
 05/11/2018 07:45:00,32.77,33.0,1,-33.32
 05/11/2018 08:00:00,33.09,33.0,1,-33.42
 05/11/2018 08:15:00,33.31,33.0,1,-33.86
