DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/11/2018 08:30:00,33.23,33.0,1,-33.92
 05/11/2018 08:45:00,33.23,33.0,1,-33.52
 05/11/2018 09:00:00,33.14,33.0,1,-33.48
 05/11/2018 09:15:00,33.07,33.0,1,-33.72
 05/11/2018 09:30:00,33.11,33.0,1,-33.62
 05/11/2018 09:45:00,33.16,33.0,1,-33.69
 05/11/2018 10:00:00,33.2,33.0,1,-32.63
 05/11/2018 10:15:00,33.32,33.0,1,-30.82
 05/11/2018 10:30:00,33.29,33.0,1,-30.57
 05/11/2018 10:45:00,33.28,33.0,1,-30.09
 05/11/2018 11:00:00,33.31,33.0,1,-28.73
 05/11/2018 11:15:00,33.23,33.0,1,-26.66
 05/11/2018 11:30:00,32.92,33.0,1,-25.82
 05/11/2018 11:45:00,33.0,33.0,1,-24.43
 05/11/2018 12:00:00,32.9,33.0,1,-26.24
 05/11/2018 12:15:00,32.86,33.0,1,-27.3
 05/11/2018 12:30:00,32.86,33.0,1,-28.28
 05/11/2018 12:45:00,32.78,33.0,1,-29.58
 05/11/2018 13:00:00,32.81,33.0,1,-29.56
 05/11/2018 13:15:00,32.86,33.0,1,-29.19
 05/11/2018 13:30:00,32.86,33.0,1,-30.32
 05/11/2018 13:45:00,32.79,33.0,1,-31.1
 05/11/2018 14:00:00,32.81,33.0,1,-30.8
 05/11/2018 14:15:00,32.84,33.0,1,-30.58
 05/11/2018 14:30:00,32.86,33.0,1,-30.83
 05/11/2018 14:45:00,32.93,33.0,1,-30.17
 05/11/2018 15:00:00,32.91,33.0,1,-30.09
 05/11/2018 15:15:00,32.89,33.0,1,-30.57
 05/11/2018 15:30:00,32.89,33.0,1,-31.05
 05/11/2018 15:45:00,32.82,33.0,1,-32.06
 05/11/2018 16:00:00,32.75,33.0,1,-33.3
 05/11/2018 16:15:00,32.73,33.0,1,-34.41
 05/11/2018 16:30:00,32.61,33.0,1,-35.58
 05/11/2018 16:45:00,32.79,33.0,1,-37.39
 05/11/2018 17:00:00,32.85,33.0,1,-38.76
 05/11/2018 17:15:00,32.85,33.0,1,-39.49
 05/11/2018 17:30:00,32.85,33.0,1,-39.77
 05/11/2018 17:45:00,32.87,33.0,1,-39.81
 05/11/2018 18:00:00,32.89,33.0,1,-39.66
 05/11/2018 18:15:00,32.94,33.0,1,-39.53
 05/11/2018 18:30:00,32.98,33.0,1,-38.89
 05/11/2018 18:45:00,33.05,33.0,1,-38.13
 05/11/2018 19:00:00,33.11,33.0,1,-37.31
 05/11/2018 19:15:00,33.14,33.0,1,-36.94
 05/11/2018 19:30:00,33.25,33.0,1,-36.34
 05/11/2018 19:45:00,33.35,33.0,1,-35.56
 05/11/2018 20:00:00,33.39,33.0,1,-34.89
 05/11/2018 20:15:00,33.25,33.0,1,-34.34
 05/11/2018 20:30:00,32.99,33.0,1,-33.65
 05/11/2018 20:45:00,33.04,33.0,1,-33.34
 05/11/2018 21:00:00,33.13,33.0,1,-32.52
 05/11/2018 21:15:00,33.18,33.0,1,-31.73
 05/11/2018 21:30:00,33.29,33.0,1,-30.42
 05/11/2018 21:45:00,33.32,33.0,1,-29.08
 05/11/2018 22:00:00,33.07,33.0,1,-28.2
 05/11/2018 22:15:00,33.0,33.0,1,-27.19
 05/11/2018 22:30:00,33.17,33.0,1,-25.89
 05/11/2018 22:45:00,33.29,33.0,1,-25.03
 05/11/2018 23:00:00,33.35,33.0,1,-23.9
 05/11/2018 23:15:00,33.41,33.0,1,-23.26
 05/11/2018 23:30:00,33.37,33.0,1,-22.54
 05/11/2018 23:45:00,33.44,33.0,1,-21.78
 06/11/2018 00:00:00,33.46,33.0,1,-22.02
 06/11/2018 00:15:00,33.3,33.0,1,-24.22
 06/11/2018 00:30:00,33.28,33.0,1,-24.21
 06/11/2018 00:45:00,33.28,33.0,1,-24.27
 06/11/2018 01:00:00,33.33,33.0,1,-24.74
 06/11/2018 01:15:00,33.33,33.0,1,-24.04
 06/11/2018 01:30:00,33.35,33.0,1,-23.77
 06/11/2018 01:45:00,33.02,33.0,1,-23.07
 06/11/2018 02:00:00,33.17,33.0,1,-22.63
 06/11/2018 02:15:00,33.07,33.0,1,-22.84
 06/11/2018 02:30:00,33.18,33.0,1,-22.6
 06/11/2018 02:45:00,33.21,33.0,1,-22.37
 06/11/2018 03:00:00,33.28,33.0,1,-21.88
 06/11/2018 03:15:00,33.26,33.0,1,-21.61
 06/11/2018 03:30:00,33.31,33.0,1,-21.39
 06/11/2018 03:45:00,33.51,33.0,1,-21.06
 06/11/2018 04:00:00,33.49,33.0,1,-20.79
 06/11/2018 04:15:00,33.48,33.0,1,-20.57
 06/11/2018 04:30:00,33.47,33.0,1,-20.4
 06/11/2018 04:45:00,33.54,33.0,1,-20.52
 06/11/2018 05:00:00,33.46,33.0,1,-20.6
 06/11/2018 05:15:00,33.16,33.0,1,-21.34
 06/11/2018 05:30:00,33.11,33.0,1,-21.75
 06/11/2018 05:45:00,33.02,33.0,1,-22.71
 06/11/2018 06:00:00,32.9,33.0,1,-22.92
 06/11/2018 06:15:00,32.84,33.0,1,-24.57
 06/11/2018 06:30:00,32.82,33.0,1,-26.31
 06/11/2018 06:45:00,32.71,33.0,1,-27.87
 06/11/2018 07:00:00,32.65,33.0,1,-28.95
 06/11/2018 07:15:00,32.87,33.0,1,-30.25
 06/11/2018 07:30:00,32.94,33.0,1,-31.24
 06/11/2018 07:45:00,33.04,33.0,1,-31.83
 06/11/2018 08:00:00,33.46,33.0,1,-32.18
 06/11/2018 08:15:00,33.29,33.0,1,-32.29
 06/11/2018 08:30:00,33.24,33.0,1,-32.32
 06/11/2018 08:45:00,33.17,33.0,1,-32.0
 06/11/2018 09:00:00,33.17,33.0,1,-32.32
 06/11/2018 09:15:00,33.08,33.0,1,-32.97
 06/11/2018 09:30:00,33.13,33.0,1,-32.68
 06/11/2018 09:45:00,33.22,33.0,1,-32.03
 06/11/2018 10:00:00,33.31,33.0,1,-31.58
 06/11/2018 10:15:00,33.4,33.0,1,-31.4
 06/11/2018 10:30:00,33.48,33.0,1,-29.97
 06/11/2018 10:45:00,33.12,33.0,1,-25.16
 06/11/2018 11:00:00,33.25,33.0,1,-25.29
 06/11/2018 11:15:00,33.22,33.0,1,-25.65
 06/11/2018 11:30:00,33.27,33.0,1,-25.46
 06/11/2018 11:45:00,33.24,33.0,1,-28.08
 06/11/2018 12:00:00,33.37,33.0,1,-28.78
 06/11/2018 12:15:00,33.44,33.0,1,-30.01
 06/11/2018 12:30:00,33.49,33.0,1,-29.39
 06/11/2018 12:45:00,33.49,33.0,1,-30.21
 06/11/2018 13:00:00,33.17,33.0,1,-29.25
 06/11/2018 13:15:00,33.0,33.0,1,-27.45
 06/11/2018 13:30:00,32.99,33.0,1,-28.86
 06/11/2018 13:45:00,32.94,33.0,1,-29.63
 06/11/2018 14:00:00,32.94,33.0,1,-29.0
 06/11/2018 14:15:00,32.94,33.0,1,-27.84
 06/11/2018 14:30:00,33.11,33.0,1,-25.88
 06/11/2018 14:45:00,33.11,33.0,1,-27.21
 06/11/2018 15:00:00,33.14,13.82,1,-28.77
 06/11/2018 15:15:00,32.93,33.0,1,-30.16
 06/11/2018 15:30:00,32.81,33.0,1,-30.96
 06/11/2018 15:45:00,32.62,33.0,1,-31.4
 06/11/2018 16:00:00,33.09,33.0,1,-32.14
 06/11/2018 16:15:00,33.13,33.0,1,-33.31
 06/11/2018 16:30:00,33.05,33.0,1,-34.28
 06/11/2018 16:45:00,32.99,33.0,1,-35.8
 06/11/2018 17:00:00,32.83,33.0,1,-37.27
 06/11/2018 17:15:00,32.81,33.0,1,-38.08
 06/11/2018 17:30:00,32.77,33.0,1,-38.34
 06/11/2018 17:45:00,32.83,33.0,1,-38.07
 06/11/2018 18:00:00,32.81,33.0,1,-38.04
 06/11/2018 18:15:00,32.89,33.0,1,-37.88
 06/11/2018 18:30:00,32.94,33.0,1,-37.42
 06/11/2018 18:45:00,32.91,33.0,1,-36.94
 06/11/2018 19:00:00,32.94,33.0,1,-36.46
 06/11/2018 19:15:00,32.98,33.0,1,-35.88
 06/11/2018 19:30:00,32.87,33.0,1,-34.98
 06/11/2018 19:45:00,32.86,33.0,1,-34.39
 06/11/2018 20:00:00,33.09,33.0,1,-33.8
 06/11/2018 20:15:00,33.25,33.0,1,-33.03
 06/11/2018 20:30:00,33.44,33.0,1,-32.38
 06/11/2018 20:45:00,33.43,33.0,1,-31.52
 06/11/2018 21:00:00,33.44,33.0,1,-30.89
 06/11/2018 21:15:00,33.46,33.0,1,-30.27
 06/11/2018 21:30:00,33.0,33.0,1,-29.17
 06/11/2018 21:45:00,33.15,33.0,1,-28.29
 06/11/2018 22:00:00,33.25,33.0,1,-27.24
 06/11/2018 22:15:00,33.33,33.0,1,-26.22
 06/11/2018 22:30:00,33.39,33.0,1,-25.24
 06/11/2018 22:45:00,33.44,33.0,1,-24.62
 06/11/2018 23:00:00,33.08,33.0,1,-22.97
 06/11/2018 23:15:00,32.99,33.0,1,-22.64
 06/11/2018 23:30:00,32.83,33.0,1,-21.56
 06/11/2018 23:45:00,32.64,33.0,1,-20.91
 07/11/2018 00:00:00,32.71,33.0,1,-20.66
 07/11/2018 00:15:00,32.64,33.0,1,-22.53
 07/11/2018 00:30:00,32.89,33.0,1,-23.15
 07/11/2018 00:45:00,33.11,33.0,1,-23.64
 07/11/2018 01:00:00,33.13,33.0,1,-23.59
 07/11/2018 01:15:00,33.31,33.0,1,-22.85
 07/11/2018 01:30:00,33.34,33.0,1,-22.47
 07/11/2018 01:45:00,33.41,33.0,1,-22.07
 07/11/2018 02:00:00,33.16,33.0,1,-21.42
 07/11/2018 02:15:00,33.12,33.0,1,-21.39
 07/11/2018 02:30:00,33.13,33.0,1,-21.03
 07/11/2018 02:45:00,33.16,33.0,1,-20.89
 07/11/2018 03:00:00,33.2,33.0,1,-20.51
 07/11/2018 03:15:00,33.3,33.0,1,-20.22
 07/11/2018 03:30:00,33.28,33.0,1,-20.08
 07/11/2018 03:45:00,33.33,33.0,1,-19.99
 07/11/2018 04:00:00,33.38,33.0,1,-19.53
 07/11/2018 04:15:00,33.33,33.0,1,-19.75
 07/11/2018 04:30:00,33.29,33.0,1,-19.57
 07/11/2018 04:45:00,33.29,33.0,1,-19.58
 07/11/2018 05:00:00,33.27,33.0,1,-19.48
 07/11/2018 05:15:00,33.22,33.0,1,-20.37
 07/11/2018 05:30:00,32.92,33.0,1,-20.65
 07/11/2018 05:45:00,32.71,33.0,1,-21.96
 07/11/2018 06:00:00,32.72,33.0,1,-22.61
 07/11/2018 06:15:00,32.78,33.0,1,-24.4
 07/11/2018 06:30:00,32.79,33.0,1,-26.65
 07/11/2018 06:45:00,32.93,33.0,1,-27.97
 07/11/2018 07:00:00,32.89,33.0,1,-29.46
 07/11/2018 07:15:00,32.7,33.0,1,-30.56
 07/11/2018 07:30:00,32.82,33.0,1,-31.06
 07/11/2018 07:45:00,33.01,33.0,1,-31.57
 07/11/2018 08:00:00,33.02,33.0,1,-31.99
 07/11/2018 08:15:00,32.89,33.0,1,-32.63
 07/11/2018 08:30:00,32.81,33.0,1,-32.84
 07/11/2018 08:45:00,32.74,33.0,1,-33.4
 07/11/2018 09:00:00,32.68,33.0,1,-33.77
 07/11/2018 09:15:00,32.71,33.0,1,-34.03
 07/11/2018 09:30:00,33.15,21.14,1,-33.74
 07/11/2018 09:45:00,33.27,0.0,1,-32.99
 07/11/2018 10:00:00,33.29,0.0,1,-33.15
 07/11/2018 10:15:00,33.3,0.0,1,-33.86
 07/11/2018 10:30:00,33.25,0.0,1,-33.09
 07/11/2018 10:45:00,33.28,0.0,1,-32.5
 07/11/2018 11:00:00,33.36,0.0,1,-32.23
 07/11/2018 11:15:00,33.4,0.0,1,-31.11
 07/11/2018 11:30:00,33.0,0.0,1,-46.75
 07/11/2018 11:45:00,32.95,0.0,1,-51.53
 07/11/2018 12:00:00,32.93,0.0,1,-29.87
 07/11/2018 12:15:00,32.81,0.0,1,-28.9
 07/11/2018 12:30:00,33.07,0.0,1,-31.6
 07/11/2018 12:45:00,33.15,0.0,1,-31.88
 07/11/2018 13:00:00,33.21,0.0,1,-31.94
 07/11/2018 13:15:00,33.35,0.0,1,-31.74
 07/11/2018 13:30:00,33.41,0.0,1,-31.55
 07/11/2018 13:45:00,33.23,0.0,1,-30.83
 07/11/2018 14:00:00,33.2,0.0,1,-30.34
 07/11/2018 14:15:00,33.0,0.0,1,-29.24
 07/11/2018 14:30:00,33.05,0.0,1,-29.23
 07/11/2018 14:45:00,33.04,0.0,1,-30.47
 07/11/2018 15:00:00,33.16,0.0,1,-29.16
 07/11/2018 15:15:00,33.14,0.0,1,-29.0
 07/11/2018 15:30:00,33.05,0.0,1,-29.85
 07/11/2018 15:45:00,33.21,0.0,1,-28.77
 07/11/2018 16:00:00,33.15,0.0,1,-37.49
 07/11/2018 16:15:00,32.57,0.0,1,-63.44
 07/11/2018 16:30:00,32.86,0.0,1,-52.92
 07/11/2018 16:45:00,32.93,0.0,1,-35.26
 07/11/2018 17:00:00,32.7,0.0,1,-36.66
 07/11/2018 17:15:00,32.69,0.0,1,-37.87
 07/11/2018 17:30:00,32.91,0.0,1,-38.72
 07/11/2018 17:45:00,33.03,0.0,1,-39.19
 07/11/2018 18:00:00,33.04,0.0,1,-39.16
 07/11/2018 18:15:00,33.05,0.0,1,-39.1
 07/11/2018 18:30:00,33.16,0.0,1,-38.66
 07/11/2018 18:45:00,33.25,0.0,1,-38.08
 07/11/2018 19:00:00,33.32,0.0,1,-37.51
 07/11/2018 19:15:00,33.31,0.0,1,-36.55
 07/11/2018 19:30:00,33.37,0.0,1,-36.0
 07/11/2018 19:45:00,33.01,0.0,1,-35.39
 07/11/2018 20:00:00,33.03,0.0,1,-34.73
 07/11/2018 20:15:00,33.13,0.0,1,-34.36
 07/11/2018 20:30:00,33.19,0.0,1,-30.17
 07/11/2018 20:45:00,33.25,0.0,1,-29.75
 07/11/2018 21:00:00,33.23,0.0,1,-29.11
 07/11/2018 21:15:00,33.37,0.0,1,-28.21
 07/11/2018 21:30:00,33.06,0.0,1,-26.75
 07/11/2018 21:45:00,33.18,0.0,1,-26.01
 07/11/2018 22:00:00,33.13,0.0,1,-25.39
 07/11/2018 22:15:00,33.39,0.0,1,-24.47
 07/11/2018 22:30:00,33.35,0.0,1,-23.34
 07/11/2018 22:45:00,33.35,0.0,1,-22.54
 07/11/2018 23:00:00,33.38,0.0,1,-21.49
 07/11/2018 23:15:00,33.11,0.0,1,-20.97
 07/11/2018 23:30:00,33.29,0.0,1,-20.28
 07/11/2018 23:45:00,33.28,0.0,1,-19.69
 08/11/2018 00:00:00,33.31,0.0,1,-19.75
 08/11/2018 00:15:00,33.3,0.0,1,-21.34
 08/11/2018 00:30:00,33.22,0.0,1,-21.75
 08/11/2018 00:45:00,33.15,0.0,1,-22.12
 08/11/2018 01:00:00,33.21,0.0,1,-22.08
 08/11/2018 01:15:00,33.35,0.0,1,-21.71
 08/11/2018 01:30:00,33.35,0.0,1,-21.02
 08/11/2018 01:45:00,33.45,0.0,1,-20.33
 08/11/2018 02:00:00,33.54,0.0,1,-20.0
 08/11/2018 02:15:00,32.92,0.0,1,-20.1
 08/11/2018 02:30:00,32.99,0.0,1,-19.73
 08/11/2018 02:45:00,32.93,0.0,1,-19.49
 08/11/2018 03:00:00,33.09,0.0,1,-19.0
 08/11/2018 03:15:00,33.14,0.0,1,-18.74
 08/11/2018 03:30:00,33.24,0.0,1,-18.65
 08/11/2018 03:45:00,33.28,0.0,1,-18.31
 08/11/2018 04:00:00,33.18,0.0,1,-18.44
 08/11/2018 04:15:00,33.11,0.0,1,-18.38
 08/11/2018 04:30:00,33.13,0.0,1,-18.45
 08/11/2018 04:45:00,33.12,0.0,1,-18.59
 08/11/2018 05:00:00,33.19,0.0,1,-18.9
 08/11/2018 05:15:00,32.99,0.0,1,-19.29
 08/11/2018 05:30:00,32.99,0.0,1,-19.36
 08/11/2018 05:45:00,32.91,0.0,1,-19.54
 08/11/2018 06:00:00,32.78,0.0,1,-20.38
 08/11/2018 06:15:00,32.89,0.0,1,-22.24
 08/11/2018 06:30:00,32.78,0.0,1,-23.48
 08/11/2018 06:45:00,32.78,0.0,1,-24.98
 08/11/2018 07:00:00,33.01,0.0,1,-26.58
 08/11/2018 07:15:00,32.94,0.0,1,-27.31
 08/11/2018 07:30:00,32.74,0.0,1,-28.5
 08/11/2018 07:45:00,32.86,0.0,1,-28.99
 08/11/2018 08:00:00,32.98,0.0,1,-28.59
 08/11/2018 08:15:00,32.97,0.0,1,-28.36
 08/11/2018 08:30:00,33.02,0.0,1,-27.6
 08/11/2018 08:45:00,33.1,0.0,1,-26.92
 08/11/2018 09:00:00,33.06,0.0,1,-27.09
 08/11/2018 09:15:00,33.05,0.0,1,-25.92
 08/11/2018 09:30:00,33.03,0.0,1,-24.58
 08/11/2018 09:45:00,33.1,0.0,1,-23.38
 08/11/2018 10:00:00,33.17,0.0,1,-23.26
 08/11/2018 10:15:00,33.11,0.0,1,-23.53
 08/11/2018 10:30:00,33.12,0.0,1,-23.89
 08/11/2018 10:45:00,33.06,0.0,1,-24.52
 08/11/2018 11:00:00,33.08,0.0,1,-23.02
 08/11/2018 11:15:00,33.06,0.0,1,-22.8
 08/11/2018 11:30:00,33.13,0.0,1,-23.65
 08/11/2018 11:45:00,33.18,0.0,1,-23.36
 08/11/2018 12:00:00,33.18,0.0,1,-23.64
 08/11/2018 12:15:00,33.11,0.0,1,-22.94
 08/11/2018 12:30:00,33.17,0.0,1,-23.63
 08/11/2018 12:45:00,33.18,0.0,1,-23.22
 08/11/2018 13:00:00,33.12,0.0,1,-24.74
 08/11/2018 13:15:00,33.25,0.0,1,-24.51
 08/11/2018 13:30:00,33.38,0.0,1,-22.12
 08/11/2018 13:45:00,33.39,0.0,1,-22.05
 08/11/2018 14:00:00,33.37,0.0,1,-23.17
 08/11/2018 14:15:00,33.45,0.0,1,-22.36
 08/11/2018 14:30:00,33.41,0.0,1,-23.27
 08/11/2018 14:45:00,33.08,0.0,1,-23.32
 08/11/2018 15:00:00,33.08,0.0,1,-23.4
 08/11/2018 15:15:00,32.94,0.0,1,-25.21
 08/11/2018 15:30:00,33.1,0.0,1,-26.26
 08/11/2018 15:45:00,32.77,0.0,1,-27.48
 08/11/2018 16:00:00,32.96,0.0,1,-28.51
 08/11/2018 16:15:00,33.19,0.0,1,-29.39
 08/11/2018 16:30:00,33.16,0.0,1,-30.57
 08/11/2018 16:45:00,32.89,0.0,1,-32.53
 08/11/2018 17:00:00,33.3,0.0,1,-33.87
 08/11/2018 17:15:00,33.21,0.0,1,-34.09
 08/11/2018 17:30:00,33.16,0.0,1,-34.36
 08/11/2018 17:45:00,33.28,0.0,1,-34.18
 08/11/2018 18:00:00,33.25,0.0,1,-34.24
 08/11/2018 18:15:00,33.21,0.0,1,-34.11
 08/11/2018 18:30:00,33.3,0.0,1,-33.53
 08/11/2018 18:45:00,33.31,0.0,1,-33.14
 08/11/2018 19:00:00,33.43,0.0,1,-32.7
 08/11/2018 19:15:00,33.41,0.0,1,-31.89
 08/11/2018 19:30:00,33.41,0.0,1,-31.45
 08/11/2018 19:45:00,33.39,0.0,1,-31.31
 08/11/2018 20:00:00,33.23,0.0,1,-30.81
 08/11/2018 20:15:00,33.22,0.0,1,-30.46
 08/11/2018 20:30:00,33.32,0.0,1,-29.82
 08/11/2018 20:45:00,33.35,0.0,1,-28.92
 08/11/2018 21:00:00,32.93,0.0,1,-28.3
 08/11/2018 21:15:00,33.05,0.0,1,-27.8
 08/11/2018 21:30:00,33.17,0.0,1,-26.88
 08/11/2018 21:45:00,33.19,0.0,1,-25.84
 08/11/2018 22:00:00,33.09,0.0,1,-25.17
 08/11/2018 22:15:00,32.82,0.0,1,-24.21
 08/11/2018 22:30:00,32.94,0.0,1,-23.13
 08/11/2018 22:45:00,33.01,0.0,1,-22.53
 08/11/2018 23:00:00,33.08,0.0,1,-21.88
 08/11/2018 23:15:00,33.25,0.0,1,-21.32
 08/11/2018 23:30:00,33.33,0.0,1,-20.88
 08/11/2018 23:45:00,33.27,0.0,1,-19.62
 09/11/2018 00:00:00,33.3,0.0,1,-19.66
 09/11/2018 00:15:00,33.18,0.0,1,-21.04
 09/11/2018 00:30:00,33.09,0.0,1,-21.41
 09/11/2018 00:45:00,33.04,0.0,1,-21.9
 09/11/2018 01:00:00,33.1,0.0,1,-22.12
 09/11/2018 01:15:00,33.36,0.0,1,-21.48
 09/11/2018 01:30:00,33.32,0.0,1,-21.11
 09/11/2018 01:45:00,33.32,0.0,1,-20.74
 09/11/2018 02:00:00,33.16,0.0,1,-19.73
 09/11/2018 02:15:00,32.95,0.0,1,-19.84
 09/11/2018 02:30:00,32.95,0.0,1,-19.18
 09/11/2018 02:45:00,33.01,0.0,1,-18.7
 09/11/2018 03:00:00,33.06,0.0,1,-18.47
 09/11/2018 03:15:00,33.19,0.0,1,-18.17
 09/11/2018 03:30:00,33.24,0.0,1,-17.93
 09/11/2018 03:45:00,33.33,0.0,1,-17.71
 09/11/2018 04:00:00,33.31,0.0,1,-17.45
 09/11/2018 04:15:00,33.34,0.0,1,-17.46
 09/11/2018 04:30:00,33.28,0.0,1,-17.54
 09/11/2018 04:45:00,33.2,0.0,1,-17.95
 09/11/2018 05:00:00,33.15,0.0,1,-18.19
 09/11/2018 05:15:00,32.98,0.0,1,-18.84
 09/11/2018 05:30:00,32.89,0.0,1,-19.18
 09/11/2018 05:45:00,32.78,0.0,1,-19.8
 09/11/2018 06:00:00,32.72,0.0,1,-20.45
 09/11/2018 06:15:00,32.84,0.0,1,-22.32
 09/11/2018 06:30:00,32.97,0.0,1,-23.52
 09/11/2018 06:45:00,32.74,0.0,1,-25.18
 09/11/2018 07:00:00,32.67,0.0,1,-26.61
 09/11/2018 07:15:00,33.04,0.0,1,-27.57
 09/11/2018 07:30:00,32.82,0.0,1,-28.08
 09/11/2018 07:45:00,32.9,0.0,1,-28.34
 09/11/2018 08:00:00,32.83,0.0,1,-28.43
 09/11/2018 08:15:00,32.83,0.0,1,-28.65
 09/11/2018 08:30:00,32.87,0.0,1,-28.15
 09/11/2018 08:45:00,32.83,0.0,1,-26.32
 09/11/2018 09:00:00,32.79,0.0,1,-26.25
 09/11/2018 09:15:00,32.72,0.0,1,-27.21
 09/11/2018 09:30:00,32.72,0.0,1,-28.44
 09/11/2018 09:45:00,32.66,0.0,1,-28.11
 09/11/2018 10:00:00,32.65,0.0,1,-27.82
 09/11/2018 10:15:00,32.64,0.0,1,-28.2
 09/11/2018 10:30:00,32.73,0.0,1,-27.71
 09/11/2018 10:45:00,32.73,0.0,1,-27.32
 09/11/2018 11:00:00,32.85,0.0,1,-26.64
 09/11/2018 11:15:00,32.86,0.0,1,-24.53
 09/11/2018 11:30:00,32.9,0.0,1,-22.25
 09/11/2018 11:45:00,33.03,0.0,1,-20.97
 09/11/2018 12:00:00,33.24,0.0,1,-20.22
 09/11/2018 12:15:00,33.34,0.0,1,-18.38
 09/11/2018 12:30:00,33.38,0.0,1,-18.72
 09/11/2018 12:45:00,33.42,0.0,1,-20.64
 09/11/2018 13:00:00,33.4,0.0,1,-24.18
 09/11/2018 13:15:00,33.24,0.0,1,-24.62
 09/11/2018 13:30:00,33.17,0.0,1,-24.58
 09/11/2018 13:45:00,33.23,0.0,1,-25.1
 09/11/2018 14:00:00,33.34,0.0,1,-25.32
 09/11/2018 14:15:00,33.3,0.0,1,-24.77
 09/11/2018 14:30:00,33.3,0.0,1,-25.29
 09/11/2018 14:45:00,33.26,0.0,1,-25.82
 09/11/2018 15:00:00,33.17,0.0,1,-26.23
 09/11/2018 15:15:00,33.2,0.0,1,-25.68
 09/11/2018 15:30:00,33.18,0.0,1,-25.73
 09/11/2018 15:45:00,33.14,0.0,1,-26.32
 09/11/2018 16:00:00,32.85,0.0,1,-27.66
 09/11/2018 16:15:00,32.95,0.0,1,-28.35
 09/11/2018 16:30:00,32.73,0.0,1,-29.76
 09/11/2018 16:45:00,33.0,0.0,1,-31.1
 09/11/2018 17:00:00,33.01,0.0,1,-31.65
 09/11/2018 17:15:00,33.16,0.0,1,-32.22
 09/11/2018 17:30:00,33.17,0.0,1,-32.52
 09/11/2018 17:45:00,33.23,0.0,1,-32.4
 09/11/2018 18:00:00,33.28,0.0,1,-32.18
 09/11/2018 18:15:00,33.37,0.0,1,-32.21
 09/11/2018 18:30:00,33.34,0.0,1,-31.74
 09/11/2018 18:45:00,33.25,0.0,1,-31.44
 09/11/2018 19:00:00,33.32,0.0,1,-30.86
 09/11/2018 19:15:00,33.28,0.0,1,-29.9
 09/11/2018 19:30:00,32.98,0.0,1,-29.55
 09/11/2018 19:45:00,32.86,0.0,1,-29.33
 09/11/2018 20:00:00,32.79,0.0,1,-28.63
 09/11/2018 20:15:00,32.71,0.0,1,-27.91
 09/11/2018 20:30:00,33.2,0.0,1,-27.36
 09/11/2018 20:45:00,33.37,0.0,1,-26.5
 09/11/2018 21:00:00,33.09,0.0,1,-25.57
 09/11/2018 21:15:00,33.13,0.0,1,-25.43
 09/11/2018 21:30:00,33.36,0.0,1,-24.62
 09/11/2018 21:45:00,33.25,0.0,1,-23.93
 09/11/2018 22:00:00,33.07,0.0,1,-23.12
 09/11/2018 22:15:00,33.3,0.0,1,-22.58
 09/11/2018 22:30:00,33.44,0.0,1,-22.16
 09/11/2018 22:45:00,33.06,0.0,1,-21.42
 09/11/2018 23:00:00,33.0,0.0,1,-20.99
 09/11/2018 23:15:00,33.19,0.0,1,-21.05
 09/11/2018 23:30:00,33.29,0.0,1,-20.25
 09/11/2018 23:45:00,33.23,0.0,1,-19.68
 10/11/2018 00:00:00,33.38,0.0,1,-19.56
 10/11/2018 00:15:00,33.4,0.0,1,-19.79
 10/11/2018 00:30:00,33.4,0.0,1,-19.79
 10/11/2018 00:45:00,33.4,0.0,1,-19.79
 10/11/2018 01:00:00,33.4,0.0,1,-19.79
 10/11/2018 01:15:00,33.4,0.0,1,-19.79
 10/11/2018 01:30:00,33.4,0.0,1,-19.79
 10/11/2018 01:45:00,33.4,0.0,1,-19.79
 10/11/2018 02:00:00,33.4,0.0,1,-19.79
 10/11/2018 02:15:00,33.4,0.0,1,-19.79
 10/11/2018 02:30:00,33.4,0.0,1,-19.79
 10/11/2018 02:45:00,33.4,0.0,1,-19.79
 10/11/2018 03:00:00,33.4,0.0,1,-19.79
 10/11/2018 03:15:00,33.4,0.0,1,-19.79
 10/11/2018 03:30:00,33.4,0.0,1,-19.79
 10/11/2018 03:45:00,33.4,0.0,1,-19.79
 10/11/2018 04:00:00,33.4,0.0,1,-19.79
 10/11/2018 04:15:00,33.4,0.0,1,-19.79
 10/11/2018 04:30:00,33.4,0.0,1,-19.79
 10/11/2018 04:45:00,33.4,0.0,1,-19.79
 10/11/2018 05:00:00,33.4,0.0,1,-19.79
 10/11/2018 05:15:00,33.4,0.0,1,-19.79
 10/11/2018 05:30:00,33.4,0.0,1,-19.79
 10/11/2018 05:45:00,33.4,0.0,1,-19.79
 10/11/2018 06:00:00,33.4,0.0,1,-19.79
 10/11/2018 06:15:00,33.4,0.0,1,-19.79
 10/11/2018 06:30:00,33.4,0.0,1,-19.79
 10/11/2018 06:45:00,33.4,0.0,1,-19.79
 10/11/2018 07:00:00,33.4,0.0,1,-19.79
 10/11/2018 07:15:00,33.4,0.0,1,-19.79
 10/11/2018 07:30:00,33.4,0.0,1,-19.79
 10/11/2018 07:45:00,33.4,0.0,1,-19.79
 10/11/2018 08:00:00,33.4,0.0,1,-19.79
 10/11/2018 08:15:00,33.4,0.0,1,-19.79
 10/11/2018 08:30:00,33.4,0.0,1,-19.79
 10/11/2018 08:45:00,33.4,0.0,1,-19.79
 10/11/2018 09:00:00,33.4,0.0,1,-19.79
 10/11/2018 09:15:00,33.4,0.0,1,-19.79
 10/11/2018 09:30:00,33.4,0.0,1,-19.79
 10/11/2018 09:45:00,33.4,0.0,1,-19.79
 10/11/2018 10:00:00,33.4,0.0,1,-19.79
 10/11/2018 10:15:00,33.4,0.0,1,-19.79
 10/11/2018 10:30:00,33.4,0.0,1,-19.79
 10/11/2018 10:45:00,33.4,0.0,1,-19.79
 10/11/2018 11:00:00,33.4,0.0,1,-19.79
 10/11/2018 11:15:00,33.4,0.0,1,-19.79
 10/11/2018 11:30:00,33.4,0.0,1,-19.79
 10/11/2018 11:45:00,33.4,0.0,1,-19.79
 10/11/2018 12:00:00,33.4,0.0,1,-19.79
 10/11/2018 12:15:00,33.4,0.0,1,-19.79
 10/11/2018 12:30:00,33.4,0.0,1,-19.79
 10/11/2018 12:45:00,33.4,0.0,1,-19.79
 10/11/2018 13:00:00,33.4,0.0,1,-19.79
 10/11/2018 13:15:00,33.4,0.0,1,-19.79
 10/11/2018 13:30:00,33.4,0.0,1,-19.79
 10/11/2018 13:45:00,33.4,0.0,1,-19.79
 10/11/2018 14:00:00,33.4,0.0,1,-19.79
 10/11/2018 14:15:00,33.4,0.0,1,-19.79
 10/11/2018 14:30:00,33.4,0.0,1,-19.79
 10/11/2018 14:45:00,33.4,0.0,1,-19.79
 10/11/2018 15:00:00,33.4,0.0,1,-19.79
 10/11/2018 15:15:00,33.4,0.0,1,-19.79
 10/11/2018 15:30:00,33.4,0.0,1,-19.79
 10/11/2018 15:45:00,33.4,0.0,1,-19.79
 10/11/2018 16:00:00,33.4,0.0,1,-19.79
 10/11/2018 16:15:00,33.4,0.0,1,-19.79
 10/11/2018 16:30:00,33.4,0.0,1,-19.79
 10/11/2018 16:45:00,33.4,0.0,1,-19.79
 10/11/2018 17:00:00,33.4,0.0,1,-19.79
 10/11/2018 17:15:00,33.4,0.0,1,-19.79
 10/11/2018 17:30:00,33.4,0.0,1,-19.79
 10/11/2018 17:45:00,33.4,0.0,1,-19.79
 10/11/2018 18:00:00,33.4,0.0,1,-19.79
 10/11/2018 18:15:00,33.4,0.0,1,-19.79
 10/11/2018 18:30:00,33.4,0.0,1,-19.79
 10/11/2018 18:45:00,33.4,0.0,1,-19.79
 10/11/2018 19:00:00,33.4,0.0,1,-19.79
 10/11/2018 19:15:00,33.4,0.0,1,-19.79
 10/11/2018 19:30:00,33.4,0.0,1,-19.79
 10/11/2018 19:45:00,33.4,0.0,1,-19.79
 10/11/2018 20:00:00,33.4,0.0,1,-19.79
 10/11/2018 20:15:00,33.4,0.0,1,-19.79
 10/11/2018 20:30:00,33.4,0.0,1,-19.79
 10/11/2018 20:45:00,33.4,0.0,1,-19.79
 10/11/2018 21:00:00,33.4,0.0,1,-19.79
 10/11/2018 21:15:00,33.4,0.0,1,-19.79
 10/11/2018 21:30:00,33.4,0.0,1,-19.79
 10/11/2018 21:45:00,33.4,0.0,1,-19.79
 10/11/2018 22:00:00,33.4,0.0,1,-19.79
 10/11/2018 22:15:00,33.4,0.0,1,-19.79
 10/11/2018 22:30:00,33.4,0.0,1,-19.79
 10/11/2018 22:45:00,33.4,0.0,1,-19.79
 10/11/2018 23:00:00,33.4,0.0,1,-19.79
 10/11/2018 23:15:00,33.4,0.0,1,-19.79
 10/11/2018 23:30:00,33.4,0.0,1,-19.79
 10/11/2018 23:45:00,33.4,0.0,1,-19.79
 11/11/2018 00:00:00,33.4,0.0,1,-19.79
 11/11/2018 00:15:00,33.4,0.0,1,-19.79
 11/11/2018 00:30:00,33.4,0.0,1,-19.79
 11/11/2018 00:45:00,33.4,0.0,1,-19.79
 11/11/2018 01:00:00,33.4,0.0,1,-19.79
 11/11/2018 01:15:00,33.4,0.0,1,-19.79
 11/11/2018 01:30:00,33.4,0.0,1,-19.79
 11/11/2018 01:45:00,33.4,0.0,1,-19.79
 11/11/2018 02:00:00,33.4,0.0,1,-19.79
 11/11/2018 02:15:00,33.4,0.0,1,-19.79
 11/11/2018 02:30:00,33.4,0.0,1,-19.79
 11/11/2018 02:45:00,33.4,0.0,1,-19.79
 11/11/2018 03:00:00,33.4,0.0,1,-19.79
 11/11/2018 03:15:00,33.4,0.0,1,-19.79
 11/11/2018 03:30:00,33.4,0.0,1,-19.79
 11/11/2018 03:45:00,33.4,0.0,1,-19.79
 11/11/2018 04:00:00,33.4,0.0,1,-19.79
 11/11/2018 04:15:00,33.4,0.0,1,-19.79
 11/11/2018 04:30:00,33.4,0.0,1,-19.79
 11/11/2018 04:45:00,33.4,0.0,1,-19.79
 11/11/2018 05:00:00,33.4,0.0,1,-19.79
 11/11/2018 05:15:00,33.4,0.0,1,-19.79
 11/11/2018 05:30:00,33.4,0.0,1,-19.79
 11/11/2018 05:45:00,33.4,0.0,1,-19.79
 11/11/2018 06:00:00,33.4,0.0,1,-19.64
 11/11/2018 06:15:00,33.17,0.0,1,-14.95
 11/11/2018 06:30:00,33.4,0.0,1,-15.41
 11/11/2018 06:45:00,33.17,0.0,1,-15.77
 11/11/2018 07:00:00,33.06,0.0,1,-16.16
 11/11/2018 07:15:00,33.09,0.0,1,-16.46
 11/11/2018 07:30:00,33.19,0.0,1,-16.88
 11/11/2018 07:45:00,33.18,0.0,1,-17.6
 11/11/2018 08:00:00,33.1,0.0,1,-17.96
 11/11/2018 08:15:00,33.05,0.0,1,-17.47
 11/11/2018 08:30:00,32.94,0.0,1,-17.04
 11/11/2018 08:45:00,33.17,0.0,1,-17.08
 11/11/2018 09:00:00,33.0,0.0,1,-16.44
 11/11/2018 09:15:00,32.79,0.0,1,-15.75
 11/11/2018 09:30:00,32.79,0.0,1,-14.46
 11/11/2018 09:45:00,32.78,0.0,1,-13.65
 11/11/2018 10:00:00,32.76,0.0,1,-13.19
 11/11/2018 10:15:00,32.8,0.0,1,-13.65
 11/11/2018 10:30:00,32.8,0.0,1,-12.22
 11/11/2018 10:45:00,32.76,0.0,1,-10.28
 11/11/2018 11:00:00,32.85,0.0,1,-9.51
 11/11/2018 11:15:00,33.1,0.0,1,-8.79
 11/11/2018 11:30:00,32.98,0.0,1,-9.17
 11/11/2018 11:45:00,32.85,0.0,1,-9.26
 11/11/2018 12:00:00,32.71,0.0,1,-9.44
 11/11/2018 12:15:00,32.78,0.0,1,-10.29
 11/11/2018 12:30:00,32.73,0.0,1,-9.56
 11/11/2018 12:45:00,32.7,0.0,1,-10.03
 11/11/2018 13:00:00,32.78,0.0,1,-10.49
 11/11/2018 13:15:00,32.81,0.0,1,-11.04
 11/11/2018 13:30:00,32.78,0.0,1,-11.28
 11/11/2018 13:45:00,32.83,0.0,1,-12.15
 11/11/2018 14:00:00,32.89,0.0,1,-12.62
 11/11/2018 14:15:00,32.76,0.0,1,-12.65
 11/11/2018 14:30:00,32.89,0.0,1,-14.0
 11/11/2018 14:45:00,32.86,0.0,1,-16.02
 11/11/2018 15:00:00,32.9,0.0,1,-16.29
 11/11/2018 15:15:00,32.75,0.0,1,-17.48
 11/11/2018 15:30:00,32.66,0.0,1,-18.96
 11/11/2018 15:45:00,32.64,0.0,1,-20.64
 11/11/2018 16:00:00,32.92,0.0,1,-22.34
 11/11/2018 16:15:00,33.01,0.0,1,-23.55
 11/11/2018 16:30:00,32.81,0.0,1,-24.65
 11/11/2018 16:45:00,33.02,0.0,1,-26.4
 11/11/2018 17:00:00,33.02,0.0,1,-27.96
 11/11/2018 17:15:00,33.05,0.0,1,-28.88
 11/11/2018 17:30:00,32.98,0.0,1,-28.93
 11/11/2018 17:45:00,33.08,0.0,1,-29.07
 11/11/2018 18:00:00,33.12,0.0,1,-28.61
 11/11/2018 18:15:00,33.2,0.0,1,-28.67
 11/11/2018 18:30:00,33.27,0.0,1,-27.91
 11/11/2018 18:45:00,33.27,0.0,1,-27.29
 11/11/2018 19:00:00,33.33,0.0,1,-26.81
 11/11/2018 19:15:00,33.38,0.0,1,-26.31
 11/11/2018 19:30:00,33.42,0.0,1,-25.78
 11/11/2018 19:45:00,33.38,0.0,1,-25.47
 11/11/2018 20:00:00,33.01,0.0,1,-24.85
 11/11/2018 20:15:00,32.93,0.0,1,-24.45
 11/11/2018 20:30:00,32.89,0.0,1,-24.17
 11/11/2018 20:45:00,32.85,0.0,1,-24.1
 11/11/2018 21:00:00,33.04,0.0,1,-23.53
 11/11/2018 21:15:00,32.9,0.0,1,-23.13
 11/11/2018 21:30:00,32.91,0.0,1,-22.59
 11/11/2018 21:45:00,32.99,0.0,1,-22.22
 11/11/2018 22:00:00,32.73,0.0,1,-21.63
 11/11/2018 22:15:00,32.81,0.0,1,-20.92
 11/11/2018 22:30:00,32.82,0.0,1,-20.03
 11/11/2018 22:45:00,32.9,0.0,1,-19.26
 11/11/2018 23:00:00,33.06,0.0,1,-18.65
 11/11/2018 23:15:00,33.28,0.0,1,-18.27
 11/11/2018 23:30:00,33.05,0.0,1,-17.3
 11/11/2018 23:45:00,33.0,0.0,1,-17.09
 12/11/2018 00:00:00,32.92,0.0,1,-17.13
 12/11/2018 00:00:00,32.92,0.0,1,-17.13
 12/11/2018 00:15:00,32.7,0.0,1,-19.0
 12/11/2018 00:30:00,33.13,0.0,1,-19.54
 12/11/2018 00:45:00,33.15,0.0,1,-19.58
 12/11/2018 01:00:00,33.1,0.0,1,-19.69
 12/11/2018 01:15:00,33.19,0.0,1,-19.13
 12/11/2018 01:30:00,33.29,0.0,1,-18.79
 12/11/2018 01:45:00,33.12,0.0,1,-18.57
 12/11/2018 02:00:00,32.94,0.0,1,-18.33
 12/11/2018 02:15:00,32.98,0.0,1,-18.2
 12/11/2018 02:30:00,33.16,0.0,1,-17.79
 12/11/2018 02:45:00,33.31,0.0,1,-17.56
 12/11/2018 03:00:00,33.21,0.0,1,-17.34
 12/11/2018 03:15:00,33.08,0.0,1,-17.69
 12/11/2018 03:30:00,33.23,0.0,1,-17.08
 12/11/2018 03:45:00,33.32,0.0,1,-16.86
 12/11/2018 04:00:00,33.31,0.0,1,-16.9
 12/11/2018 04:15:00,33.3,0.0,1,-16.92
 12/11/2018 04:30:00,33.33,0.0,1,-16.46
 12/11/2018 04:45:00,33.22,0.0,1,-16.15
 12/11/2018 05:00:00,33.19,0.0,1,-16.47
 12/11/2018 05:15:00,33.01,0.0,1,-17.05
 12/11/2018 05:30:00,32.88,0.0,1,-17.17
 12/11/2018 05:45:00,33.05,0.0,1,-18.44
 12/11/2018 06:00:00,33.44,0.0,1,-19.8
 12/11/2018 06:15:00,33.22,0.0,1,-21.71
 12/11/2018 06:30:00,33.13,0.0,1,-23.87
 12/11/2018 06:45:00,33.02,0.0,1,-25.27
 12/11/2018 07:00:00,32.8,0.0,1,-26.61
 12/11/2018 07:15:00,32.86,0.0,1,-27.86
 12/11/2018 07:30:00,33.09,0.0,1,-28.4
 12/11/2018 07:45:00,32.89,0.0,1,-28.74
 12/11/2018 08:00:00,32.8,0.0,1,-28.84
 12/11/2018 08:15:00,33.34,0.0,1,-28.14
 12/11/2018 08:30:00,33.28,0.0,1,-27.3
 12/11/2018 08:45:00,33.06,0.0,1,-26.66
 12/11/2018 09:00:00,32.99,32.67,1,-25.52
 12/11/2018 09:15:00,32.89,33.0,1,-23.53
 12/11/2018 09:30:00,32.98,33.0,1,-22.91
 12/11/2018 09:45:00,33.05,33.0,1,-21.04
 12/11/2018 10:00:00,33.16,33.0,1,-20.48
 12/11/2018 10:15:00,33.25,33.0,1,-19.86
 12/11/2018 10:30:00,33.34,33.0,1,-18.12
 12/11/2018 10:45:00,33.34,33.0,1,-18.72
 12/11/2018 11:00:00,33.18,33.0,1,-22.51
 12/11/2018 11:15:00,33.17,33.0,1,-21.38
 12/11/2018 11:30:00,33.23,33.0,1,-20.89
 12/11/2018 11:45:00,33.21,33.0,1,-24.18
 12/11/2018 12:00:00,33.23,33.0,1,-22.58
 12/11/2018 12:15:00,32.95,33.0,1,-24.64
 12/11/2018 12:30:00,32.83,33.0,1,-24.51
 12/11/2018 12:45:00,32.96,33.0,1,-21.71
 12/11/2018 13:00:00,33.02,33.0,1,-20.02
 12/11/2018 13:15:00,32.97,33.0,1,-19.83
 12/11/2018 13:30:00,32.93,33.0,1,-21.54
 12/11/2018 13:45:00,33.0,33.0,1,-19.57
 12/11/2018 14:00:00,32.91,33.0,1,-20.92
 12/11/2018 14:15:00,32.89,33.0,1,-22.15
 12/11/2018 14:30:00,32.94,33.0,1,-23.11
 12/11/2018 14:45:00,32.99,33.0,1,-23.83
 12/11/2018 15:00:00,32.99,33.0,1,-25.75
 12/11/2018 15:15:00,33.06,33.0,1,-26.48
 12/11/2018 15:30:00,33.03,33.0,1,-27.54
 12/11/2018 15:45:00,32.87,33.0,1,-28.58
 12/11/2018 16:00:00,32.64,33.0,1,-29.83
 12/11/2018 16:15:00,32.85,33.0,1,-30.51
 12/11/2018 16:30:00,32.76,33.0,1,-31.19
 12/11/2018 16:45:00,32.8,33.0,1,-32.56
 12/11/2018 17:00:00,32.94,33.0,1,-34.17
 12/11/2018 17:15:00,32.97,33.0,1,-34.89
 12/11/2018 17:30:00,32.97,33.0,1,-35.01
 12/11/2018 17:45:00,32.96,33.0,1,-34.75
 12/11/2018 18:00:00,33.05,33.0,1,-34.36
 12/11/2018 18:15:00,33.04,33.0,1,-34.35
 12/11/2018 18:30:00,33.09,33.0,1,-33.81
 12/11/2018 18:45:00,33.07,33.0,1,-33.13
 12/11/2018 19:00:00,33.09,33.0,1,-32.65
 12/11/2018 19:15:00,33.26,33.0,1,-31.99
 12/11/2018 19:30:00,33.29,33.0,1,-31.3
 12/11/2018 19:45:00,33.4,33.0,1,-30.29
 12/11/2018 20:00:00,33.49,33.0,1,-30.27
 12/11/2018 20:15:00,33.09,33.0,1,-29.26
 12/11/2018 20:30:00,33.11,33.0,1,-28.36
 12/11/2018 20:45:00,32.94,33.0,1,-28.07
 12/11/2018 21:00:00,32.98,33.0,1,-27.65
 12/11/2018 21:15:00,33.15,33.0,1,-27.1
 12/11/2018 21:30:00,33.28,33.0,1,-26.17
 12/11/2018 21:45:00,33.4,33.0,1,-25.51
 12/11/2018 22:00:00,33.15,33.0,1,-24.65
 12/11/2018 22:15:00,33.2,33.0,1,-23.39
 12/11/2018 22:30:00,33.19,33.0,1,-22.55
 12/11/2018 22:45:00,33.25,33.0,1,-21.65
 12/11/2018 23:00:00,33.23,33.0,1,-21.16
 12/11/2018 23:15:00,32.81,33.0,1,-20.36
 12/11/2018 23:30:00,32.69,33.0,1,-19.37
 12/11/2018 23:45:00,32.76,33.0,1,-18.84
 13/11/2018 00:00:00,32.87,33.0,1,-19.08
 13/11/2018 00:15:00,32.8,33.0,1,-20.43
 13/11/2018 00:30:00,32.79,33.0,1,-20.57
 13/11/2018 00:45:00,32.72,33.0,1,-21.0
 13/11/2018 01:00:00,32.78,33.0,1,-21.33
 13/11/2018 01:15:00,32.79,33.0,1,-20.95
 13/11/2018 01:30:00,32.94,33.0,1,-20.77
 13/11/2018 01:45:00,32.97,33.0,1,-20.0
 13/11/2018 02:00:00,33.17,33.0,1,-19.62
 13/11/2018 02:15:00,33.17,33.0,1,-19.89
 13/11/2018 02:30:00,33.27,33.0,1,-19.4
 13/11/2018 02:45:00,33.3,33.0,1,-19.33
 13/11/2018 03:00:00,33.32,33.0,1,-19.19
 13/11/2018 03:15:00,33.33,33.0,1,-19.19
 13/11/2018 03:30:00,33.37,33.0,1,-18.95
 13/11/2018 03:45:00,33.21,33.0,1,-18.73
 13/11/2018 04:00:00,32.93,33.0,1,-18.41
 13/11/2018 04:15:00,32.91,33.0,1,-18.47
 13/11/2018 04:30:00,32.96,33.0,1,-18.28
 13/11/2018 04:45:00,32.87,33.0,1,-18.79
 13/11/2018 05:00:00,32.79,33.0,1,-19.02
 13/11/2018 05:15:00,32.91,33.0,1,-19.64
 13/11/2018 05:30:00,32.93,33.0,1,-19.96
 13/11/2018 05:45:00,32.88,33.0,1,-20.4
 13/11/2018 06:00:00,32.88,33.0,1,-20.97
 13/11/2018 06:15:00,32.9,33.0,1,-22.53
 13/11/2018 06:30:00,33.3,33.0,1,-24.44
 13/11/2018 06:45:00,32.89,33.0,1,-25.89
 13/11/2018 07:00:00,33.04,33.0,1,-27.14
 13/11/2018 07:15:00,33.13,33.0,1,-27.92
 13/11/2018 07:30:00,33.08,33.0,1,-28.84
 13/11/2018 07:45:00,33.02,33.0,1,-29.31
 13/11/2018 08:00:00,32.99,33.0,1,-29.27
 13/11/2018 08:15:00,33.07,33.0,1,-28.51
 13/11/2018 08:30:00,33.05,33.0,1,-27.67
 13/11/2018 08:45:00,33.15,33.0,1,-26.56
 13/11/2018 09:00:00,33.23,33.0,1,-25.16
 13/11/2018 09:15:00,33.19,33.0,1,-24.05
 13/11/2018 09:30:00,33.26,33.0,1,-22.91
 13/11/2018 09:45:00,33.44,33.0,1,-21.42
 13/11/2018 10:00:00,33.39,33.0,1,-20.03
 13/11/2018 10:15:00,33.46,33.0,1,-18.8
 13/11/2018 10:30:00,33.46,33.0,1,-17.93
 13/11/2018 10:45:00,33.47,33.0,1,-18.63
 13/11/2018 11:00:00,33.01,33.0,1,-17.37
 13/11/2018 11:15:00,33.0,33.0,1,-18.04
 13/11/2018 11:30:00,32.97,33.0,1,-20.27
 13/11/2018 11:45:00,32.95,33.0,1,-17.58
 13/11/2018 12:00:00,32.85,33.0,1,-18.43
 13/11/2018 12:15:00,32.8,33.0,1,-19.02
 13/11/2018 12:30:00,32.81,33.0,1,-20.57
 13/11/2018 12:45:00,32.84,33.0,1,-22.0
 13/11/2018 13:00:00,33.1,33.0,1,-19.9
 13/11/2018 13:15:00,33.21,33.0,1,-17.7
 13/11/2018 13:30:00,33.25,33.0,1,-17.48
 13/11/2018 13:45:00,33.08,33.0,1,-19.23
 13/11/2018 14:00:00,33.05,33.0,1,-22.13
 13/11/2018 14:15:00,33.07,33.0,1,-21.37
 13/11/2018 14:30:00,33.11,33.0,1,-22.63
 13/11/2018 14:45:00,33.21,33.0,1,-21.39
 13/11/2018 15:00:00,33.13,33.0,1,-21.23
 13/11/2018 15:15:00,32.96,33.0,1,-24.46
 13/11/2018 15:30:00,32.92,33.0,1,-25.96
 13/11/2018 15:45:00,32.75,33.0,1,-26.59
 13/11/2018 16:00:00,32.64,33.0,1,-27.73
 13/11/2018 16:15:00,32.78,33.0,1,-29.38
 13/11/2018 16:30:00,32.94,33.0,1,-30.84
 13/11/2018 16:45:00,32.69,33.0,1,-32.78
 13/11/2018 17:00:00,32.73,33.0,1,-33.97
 13/11/2018 17:15:00,32.89,33.0,1,-34.54
 13/11/2018 17:30:00,32.85,33.0,1,-34.67
 13/11/2018 17:45:00,32.86,33.0,1,-34.55
 13/11/2018 18:00:00,32.94,33.0,1,-34.39
 13/11/2018 18:15:00,32.94,33.0,1,-34.68
 13/11/2018 18:30:00,33.09,33.0,1,-34.81
 13/11/2018 18:45:00,33.11,33.0,1,-34.61
 13/11/2018 19:00:00,33.2,33.0,1,-34.17
 13/11/2018 19:15:00,33.31,33.0,1,-33.93
 13/11/2018 19:30:00,33.38,33.0,1,-32.63
 13/11/2018 19:45:00,33.07,33.0,1,-31.77
 13/11/2018 20:00:00,32.95,33.0,1,-31.34
 13/11/2018 20:15:00,32.98,33.0,1,-31.04
 13/11/2018 20:30:00,33.05,33.0,1,-30.29
 13/11/2018 20:45:00,33.17,33.0,1,-29.66
 13/11/2018 21:00:00,33.23,33.0,1,-29.28
 13/11/2018 21:15:00,33.39,33.0,1,-28.34
 13/11/2018 21:30:00,32.98,33.0,1,-27.1
 13/11/2018 21:45:00,32.84,33.0,1,-25.7
 13/11/2018 22:00:00,32.91,33.0,1,-24.68
 13/11/2018 22:15:00,33.07,33.0,1,-23.88
 13/11/2018 22:30:00,33.09,33.0,1,-22.5
 13/11/2018 22:45:00,33.1,33.0,1,-21.97
 13/11/2018 23:00:00,33.01,33.0,1,-20.99
 13/11/2018 23:15:00,32.95,33.0,1,-20.19
 13/11/2018 23:30:00,33.21,33.0,1,-19.61
 13/11/2018 23:45:00,33.3,33.0,1,-18.87
 14/11/2018 00:00:00,33.39,33.0,1,-18.81
 14/11/2018 00:15:00,33.25,33.0,1,-20.17
 14/11/2018 00:30:00,33.29,33.0,1,-20.66
 14/11/2018 00:45:00,33.24,33.0,1,-20.93
 14/11/2018 01:00:00,33.2,33.0,1,-20.81
 14/11/2018 01:15:00,32.74,33.0,1,-20.25
 14/11/2018 01:30:00,32.92,33.0,1,-20.04
 14/11/2018 01:45:00,32.94,33.0,1,-19.63
 14/11/2018 02:00:00,32.7,33.0,1,-19.09
 14/11/2018 02:15:00,32.95,33.0,1,-19.4
 14/11/2018 02:30:00,33.11,33.0,1,-19.04
 14/11/2018 02:45:00,33.2,33.0,1,-18.69
 14/11/2018 03:00:00,33.44,33.0,1,-18.42
 14/11/2018 03:15:00,33.18,33.0,1,-18.27
 14/11/2018 03:30:00,33.22,33.0,1,-17.96
 14/11/2018 03:45:00,33.25,33.0,1,-18.05
 14/11/2018 04:00:00,33.32,33.0,1,-17.9
 14/11/2018 04:15:00,33.18,33.0,1,-17.75
 14/11/2018 04:30:00,33.21,33.0,1,-17.87
 14/11/2018 04:45:00,33.13,33.0,1,-18.16
 14/11/2018 05:00:00,33.11,33.0,1,-18.3
 14/11/2018 05:15:00,32.75,33.0,1,-18.76
 14/11/2018 05:30:00,32.96,33.0,1,-18.97
 14/11/2018 05:45:00,33.23,33.0,1,-19.66
 14/11/2018 06:00:00,33.12,33.0,1,-20.4
 14/11/2018 06:15:00,33.18,33.0,1,-22.22
 14/11/2018 06:30:00,33.19,33.0,1,-24.07
 14/11/2018 06:45:00,32.98,33.0,1,-25.53
 14/11/2018 07:00:00,32.76,33.0,1,-26.76
 14/11/2018 07:15:00,32.75,33.0,1,-27.9
 14/11/2018 07:30:00,32.74,33.0,1,-28.68
 14/11/2018 07:45:00,32.89,33.0,1,-29.13
 14/11/2018 08:00:00,33.0,33.0,1,-29.31
 14/11/2018 08:15:00,33.0,33.0,1,-29.29
 14/11/2018 08:30:00,33.04,33.0,1,-28.96
 14/11/2018 08:45:00,33.12,33.0,1,-28.46
 14/11/2018 09:00:00,33.05,33.0,1,-28.06
 14/11/2018 09:15:00,33.02,33.0,1,-28.16
 14/11/2018 09:30:00,33.16,33.0,1,-27.23
 14/11/2018 09:45:00,33.24,33.0,1,-25.42
 14/11/2018 10:00:00,33.41,33.0,1,-23.75
 14/11/2018 10:15:00,32.99,33.0,1,-22.32
 14/11/2018 10:30:00,33.02,33.0,1,-20.75
 14/11/2018 10:45:00,33.04,33.0,1,-18.22
 14/11/2018 11:00:00,33.07,33.0,1,-16.52
 14/11/2018 11:15:00,33.09,33.0,1,-16.0
 14/11/2018 11:30:00,33.09,33.0,1,-15.59
 14/11/2018 11:45:00,33.15,33.0,1,-13.59
 14/11/2018 12:00:00,33.13,33.0,1,-13.55
 14/11/2018 12:15:00,33.12,33.0,1,-12.85
 14/11/2018 12:30:00,33.26,33.0,1,-13.32
 14/11/2018 12:45:00,32.98,33.0,1,-13.35
 14/11/2018 13:00:00,32.66,33.0,1,-14.12
 14/11/2018 13:15:00,32.71,33.0,1,-14.98
 14/11/2018 13:30:00,32.76,33.0,1,-15.86
 14/11/2018 13:45:00,32.65,33.0,1,-15.74
 14/11/2018 14:00:00,32.68,33.0,1,-16.7
 14/11/2018 14:15:00,32.6,33.0,1,-17.26
 14/11/2018 14:30:00,32.58,33.0,1,-18.31
 14/11/2018 14:45:00,32.62,33.0,1,-19.42
 14/11/2018 15:00:00,33.02,33.0,1,-20.79
 14/11/2018 15:15:00,33.06,33.0,1,-22.38
 14/11/2018 15:30:00,32.79,33.0,1,-24.95
 14/11/2018 15:45:00,32.62,33.0,1,-26.19
 14/11/2018 16:00:00,32.98,33.0,1,-27.95
 14/11/2018 16:15:00,33.15,33.0,1,-28.98
 14/11/2018 16:30:00,33.1,33.0,1,-30.14
 14/11/2018 16:45:00,32.84,33.0,1,-31.58
 14/11/2018 17:00:00,32.9,33.0,1,-33.35
 14/11/2018 17:15:00,33.19,33.0,1,-34.48
 14/11/2018 17:30:00,33.27,33.0,1,-34.58
 14/11/2018 17:45:00,33.43,33.0,1,-34.74
 14/11/2018 18:00:00,33.32,33.0,1,-34.51
 14/11/2018 18:15:00,32.79,33.0,1,-34.11
 14/11/2018 18:30:00,32.74,33.0,1,-33.81
 14/11/2018 18:45:00,32.77,33.0,1,-33.49
 14/11/2018 19:00:00,32.92,33.0,1,-33.02
 14/11/2018 19:15:00,32.83,33.0,1,-32.23
 14/11/2018 19:30:00,32.86,33.0,1,-31.81
 14/11/2018 19:45:00,32.88,33.0,1,-31.4
 14/11/2018 20:00:00,32.98,33.0,1,-30.97
 14/11/2018 20:15:00,32.87,33.0,1,-30.27
 14/11/2018 20:30:00,33.05,33.0,1,-29.33
 14/11/2018 20:45:00,33.21,33.0,1,-28.71
 14/11/2018 21:00:00,33.24,33.0,1,-27.84
 14/11/2018 21:15:00,33.25,33.0,1,-27.31
 14/11/2018 21:30:00,33.27,33.0,1,-26.45
 14/11/2018 21:45:00,33.4,33.0,1,-26.01
 14/11/2018 22:00:00,33.04,33.0,1,-25.15
 14/11/2018 22:15:00,33.15,33.0,1,-23.86
 14/11/2018 22:30:00,33.31,33.0,1,-23.06
 14/11/2018 22:45:00,33.27,33.0,1,-22.39
 14/11/2018 23:00:00,33.27,33.0,1,-21.53
 14/11/2018 23:15:00,33.39,33.0,1,-21.09
 14/11/2018 23:30:00,33.2,33.0,1,-20.08
 14/11/2018 23:45:00,32.87,33.0,1,-19.57
 15/11/2018 00:00:00,33.17,33.0,1,-19.42
 15/11/2018 00:15:00,33.17,33.0,1,-21.02
 15/11/2018 00:30:00,32.96,33.0,1,-20.99
 15/11/2018 00:45:00,32.84,33.0,1,-21.09
 15/11/2018 01:00:00,32.96,33.0,1,-21.38
 15/11/2018 01:15:00,32.97,33.0,1,-21.06
 15/11/2018 01:30:00,33.1,33.0,1,-20.82
 15/11/2018 01:45:00,33.24,33.0,1,-20.27
 15/11/2018 02:00:00,33.14,33.0,1,-19.31
 15/11/2018 02:15:00,32.91,33.0,1,-19.37
 15/11/2018 02:30:00,32.63,33.0,1,-19.26
 15/11/2018 02:45:00,32.71,33.0,1,-18.95
 15/11/2018 03:00:00,32.76,33.0,1,-18.4
 15/11/2018 03:15:00,32.69,33.0,1,-18.23
 15/11/2018 03:30:00,32.71,33.0,1,-17.91
 15/11/2018 03:45:00,32.8,33.0,1,-17.7
 15/11/2018 04:00:00,32.76,33.0,1,-17.53
 15/11/2018 04:15:00,32.63,33.0,1,-17.85
 15/11/2018 04:30:00,32.66,33.0,1,-17.89
 15/11/2018 04:45:00,32.89,33.0,1,-18.26
 15/11/2018 05:00:00,33.07,33.0,1,-18.25
 15/11/2018 05:15:00,32.79,33.0,1,-18.63
 15/11/2018 05:30:00,32.78,33.0,1,-18.97
 15/11/2018 05:45:00,33.05,33.0,1,-19.81
 15/11/2018 06:00:00,32.96,33.0,1,-20.74
 15/11/2018 06:15:00,32.93,33.0,1,-22.47
 15/11/2018 06:30:00,33.15,33.0,1,-23.86
 15/11/2018 06:45:00,32.83,33.0,1,-25.64
 15/11/2018 07:00:00,32.78,33.0,1,-27.25
 15/11/2018 07:15:00,32.76,33.0,1,-28.37
 15/11/2018 07:30:00,33.18,33.0,1,-28.87
 15/11/2018 07:45:00,33.02,33.0,1,-28.79
 15/11/2018 08:00:00,33.05,33.0,1,-28.54
 15/11/2018 08:15:00,33.04,33.0,1,-28.14
 15/11/2018 08:30:00,33.09,33.0,1,-27.3
 15/11/2018 08:45:00,33.13,33.0,1,-26.29
 15/11/2018 09:00:00,33.03,33.0,1,-25.02
 15/11/2018 09:15:00,32.93,33.0,1,-24.19
 15/11/2018 09:30:00,33.0,33.0,1,-22.86
 15/11/2018 09:45:00,33.02,33.0,1,-22.03
 15/11/2018 10:00:00,33.06,33.0,1,-22.3
 15/11/2018 10:15:00,32.95,33.0,1,-23.54
 15/11/2018 10:30:00,33.06,33.0,1,-24.63
 15/11/2018 10:45:00,32.98,33.0,1,-25.52
 15/11/2018 11:00:00,33.0,33.0,1,-25.56
 15/11/2018 11:15:00,32.8,33.0,1,-26.32
 15/11/2018 11:30:00,32.77,33.0,1,-26.74
 15/11/2018 11:45:00,32.72,33.0,1,-26.54
 15/11/2018 12:00:00,32.62,33.0,1,-26.87
 15/11/2018 12:15:00,32.55,33.0,1,-27.36
 15/11/2018 12:30:00,33.01,33.0,1,-28.02
 15/11/2018 12:45:00,33.09,33.0,1,-28.05
 15/11/2018 13:00:00,33.11,33.0,1,-27.84
 15/11/2018 13:15:00,32.98,33.0,1,-27.8
 15/11/2018 13:30:00,33.13,33.0,1,-28.11
 15/11/2018 13:45:00,33.29,33.0,1,-28.08
 15/11/2018 14:00:00,33.03,33.0,1,-27.04
 15/11/2018 14:15:00,32.9,33.0,1,-27.38
 15/11/2018 14:30:00,32.93,33.0,1,-27.59
 15/11/2018 14:45:00,33.02,33.0,1,-27.97
 15/11/2018 15:00:00,33.08,33.0,1,-28.1
 15/11/2018 15:15:00,33.11,33.0,1,-28.57
 15/11/2018 15:30:00,33.22,33.0,1,-28.95
 15/11/2018 15:45:00,33.24,33.0,1,-29.64
 15/11/2018 16:00:00,33.23,33.0,1,-30.24
 15/11/2018 16:15:00,33.37,33.0,1,-30.73
 15/11/2018 16:30:00,33.3,33.0,1,-31.75
 15/11/2018 16:45:00,33.08,33.0,1,-33.44
 15/11/2018 17:00:00,32.95,33.0,1,-34.15
 15/11/2018 17:15:00,33.02,33.0,1,-34.79
 15/11/2018 17:30:00,33.05,33.0,1,-34.95
 15/11/2018 17:45:00,33.11,33.0,1,-34.76
 15/11/2018 18:00:00,33.08,33.0,1,-34.69
 15/11/2018 18:15:00,33.05,33.0,1,-34.72
 15/11/2018 18:30:00,33.11,33.0,1,-33.93
 15/11/2018 18:45:00,33.16,33.0,1,-33.52
 15/11/2018 19:00:00,33.25,33.0,1,-33.19
 15/11/2018 19:15:00,33.39,33.0,1,-32.93
 15/11/2018 19:30:00,33.23,33.0,1,-31.94
 15/11/2018 19:45:00,32.91,33.0,1,-31.66
 15/11/2018 20:00:00,32.78,33.0,1,-31.29
 15/11/2018 20:15:00,33.1,33.0,1,-30.61
 15/11/2018 20:30:00,33.3,33.0,1,-29.95
 15/11/2018 20:45:00,33.29,33.0,1,-29.26
 15/11/2018 21:00:00,33.37,33.0,1,-28.71
 15/11/2018 21:15:00,33.38,33.0,1,-28.04
 15/11/2018 21:30:00,32.98,33.0,1,-27.2
 15/11/2018 21:45:00,33.08,33.0,1,-26.64
 15/11/2018 22:00:00,33.03,33.0,1,-25.84
 15/11/2018 22:15:00,33.15,33.0,1,-24.75
 15/11/2018 22:30:00,33.34,33.0,1,-23.76
 15/11/2018 22:45:00,33.36,33.0,1,-22.7
 15/11/2018 23:00:00,33.15,33.0,1,-21.91
 15/11/2018 23:15:00,33.3,33.0,1,-21.5
 15/11/2018 23:30:00,33.4,33.0,1,-21.12
 15/11/2018 23:45:00,33.32,33.0,1,-19.93
 16/11/2018 00:00:00,33.0,33.0,1,-19.71
 16/11/2018 00:15:00,32.93,33.0,1,-21.17
 16/11/2018 00:30:00,32.96,33.0,1,-21.65
 16/11/2018 00:45:00,32.9,33.0,1,-21.81
 16/11/2018 01:00:00,32.91,33.0,1,-22.02
 16/11/2018 01:15:00,32.99,33.0,1,-21.74
 16/11/2018 01:30:00,33.09,33.0,1,-21.35
 16/11/2018 01:45:00,33.16,33.0,1,-20.75
 16/11/2018 02:00:00,33.28,33.0,1,-20.18
 16/11/2018 02:15:00,33.27,33.0,1,-20.48
 16/11/2018 02:30:00,33.27,33.0,1,-19.83
 16/11/2018 02:45:00,33.12,33.0,1,-19.52
 16/11/2018 03:00:00,33.23,33.0,1,-19.14
 16/11/2018 03:15:00,33.23,33.0,1,-19.06
 16/11/2018 03:30:00,33.23,33.0,1,-18.7
 16/11/2018 03:45:00,33.32,33.0,1,-18.48
 16/11/2018 04:00:00,33.34,33.0,1,-18.22
 16/11/2018 04:15:00,33.37,33.0,1,-17.98
 16/11/2018 04:30:00,33.31,33.0,1,-18.18
 16/11/2018 04:45:00,33.28,33.0,1,-18.3
 16/11/2018 05:00:00,33.24,33.0,1,-18.72
 16/11/2018 05:15:00,33.18,33.0,1,-19.07
 16/11/2018 05:30:00,33.08,33.0,1,-19.69
 16/11/2018 05:45:00,33.07,33.0,1,-20.01
 16/11/2018 06:00:00,32.94,33.0,1,-20.84
 16/11/2018 06:15:00,32.9,33.0,1,-22.31
 16/11/2018 06:30:00,32.84,33.0,1,-24.11
 16/11/2018 06:45:00,32.64,33.0,1,-25.67
 16/11/2018 07:00:00,32.83,33.0,1,-27.24
 16/11/2018 07:15:00,32.67,33.0,1,-28.38
 16/11/2018 07:30:00,32.74,33.0,1,-29.73
 16/11/2018 07:45:00,32.85,33.0,1,-30.02
 16/11/2018 08:00:00,32.99,33.0,1,-30.44
 16/11/2018 08:15:00,33.18,33.0,1,-30.33
 16/11/2018 08:30:00,33.17,33.0,1,-29.92
 16/11/2018 08:45:00,33.16,33.0,1,-29.65
 16/11/2018 09:00:00,33.17,33.0,1,-29.21
 16/11/2018 09:15:00,33.2,33.0,1,-28.86
 16/11/2018 09:30:00,33.3,33.0,1,-28.29
 16/11/2018 09:45:00,33.33,33.0,1,-27.64
 16/11/2018 10:00:00,33.36,33.0,1,-27.26
 16/11/2018 10:15:00,32.98,33.0,1,-26.72
 16/11/2018 10:30:00,32.91,33.0,1,-26.75
 16/11/2018 10:45:00,32.81,33.0,1,-26.94
 16/11/2018 11:00:00,32.8,33.0,1,-26.85
 16/11/2018 11:15:00,32.84,33.0,1,-26.58
 16/11/2018 11:30:00,32.85,33.0,1,-26.86
 16/11/2018 11:45:00,32.81,33.0,1,-26.94
 16/11/2018 12:00:00,32.87,33.0,1,-24.69
 16/11/2018 12:15:00,32.93,33.0,1,-22.96
 16/11/2018 12:30:00,32.96,33.0,1,-26.48
 16/11/2018 12:45:00,32.95,33.0,1,-26.92
 16/11/2018 13:00:00,32.97,33.0,1,-26.5
 16/11/2018 13:15:00,32.99,33.0,1,-26.33
 16/11/2018 13:30:00,33.04,33.0,1,-26.53
 16/11/2018 13:45:00,33.03,33.0,1,-26.74
 16/11/2018 14:00:00,33.01,33.0,1,-26.61
 16/11/2018 14:15:00,33.01,33.0,1,-26.76
 16/11/2018 14:30:00,33.1,33.0,1,-26.45
 16/11/2018 14:45:00,33.13,33.0,1,-26.66
 16/11/2018 15:00:00,33.07,33.0,1,-27.16
 16/11/2018 15:15:00,33.06,33.0,1,-27.68
 16/11/2018 15:30:00,33.11,33.0,1,-27.38
 16/11/2018 15:45:00,33.12,33.0,1,-28.04
 16/11/2018 16:00:00,33.05,33.0,1,-28.82
 16/11/2018 16:15:00,32.96,33.0,1,-29.74
 16/11/2018 16:30:00,33.01,33.0,1,-30.72
 16/11/2018 16:45:00,32.9,33.0,1,-31.83
 16/11/2018 17:00:00,32.82,33.0,1,-32.83
 16/11/2018 17:15:00,32.8,33.0,1,-33.25
 16/11/2018 17:30:00,32.77,33.0,1,-33.4
 16/11/2018 17:45:00,32.82,33.0,1,-33.41
 16/11/2018 18:00:00,32.85,33.0,1,-33.08
 16/11/2018 18:15:00,32.88,33.0,1,-32.94
 16/11/2018 18:30:00,32.95,33.0,1,-32.54
 16/11/2018 18:45:00,32.96,33.0,1,-32.05
 16/11/2018 19:00:00,33.07,33.0,1,-31.49
 16/11/2018 19:15:00,33.19,33.0,1,-30.6
 16/11/2018 19:30:00,33.34,33.0,1,-30.12
 16/11/2018 19:45:00,33.4,33.0,1,-29.67
 16/11/2018 20:00:00,32.99,33.0,1,-28.88
 16/11/2018 20:15:00,32.96,33.0,1,-28.52
 16/11/2018 20:30:00,33.03,33.0,1,-27.94
 16/11/2018 20:45:00,33.12,33.0,1,-27.32
 16/11/2018 21:00:00,33.15,33.0,1,-26.79
 16/11/2018 21:15:00,33.11,33.0,1,-26.43
 16/11/2018 21:30:00,33.16,33.0,1,-25.88
 16/11/2018 21:45:00,33.34,33.0,1,-25.34
 16/11/2018 22:00:00,32.85,33.0,1,-24.41
 16/11/2018 22:15:00,32.88,33.0,1,-23.79
 16/11/2018 22:30:00,33.07,33.0,1,-23.32
 16/11/2018 22:45:00,33.03,33.0,1,-22.6
 16/11/2018 23:00:00,33.21,33.0,1,-21.92
 16/11/2018 23:15:00,33.43,33.0,1,-20.8
 16/11/2018 23:30:00,32.98,33.0,1,-20.33
 16/11/2018 23:45:00,32.98,33.0,1,-19.94
 17/11/2018 00:00:00,33.02,33.0,1,-19.91
 17/11/2018 00:15:00,32.87,33.0,1,-21.27
 17/11/2018 00:30:00,33.04,33.0,1,-21.38
 17/11/2018 00:45:00,33.02,33.0,1,-21.2
 17/11/2018 01:00:00,33.1,33.0,1,-21.18
 17/11/2018 01:15:00,33.2,33.0,1,-20.7
 17/11/2018 01:30:00,33.2,33.0,1,-20.21
 17/11/2018 01:45:00,33.01,33.0,1,-20.03
 17/11/2018 02:00:00,33.07,33.0,1,-19.89
 17/11/2018 02:15:00,33.07,33.0,1,-20.19
 17/11/2018 02:30:00,33.16,33.0,1,-19.52
 17/11/2018 02:45:00,33.18,33.0,1,-19.2
 17/11/2018 03:00:00,33.22,33.0,1,-19.09
 17/11/2018 03:15:00,33.28,33.0,1,-18.66
 17/11/2018 03:30:00,33.1,33.0,1,-18.29
 17/11/2018 03:45:00,33.13,33.0,1,-17.92
 17/11/2018 04:00:00,33.28,33.0,1,-17.76
 17/11/2018 04:15:00,33.26,33.0,1,-17.38
 17/11/2018 04:30:00,33.24,33.0,1,-17.31
 17/11/2018 04:45:00,33.3,33.0,1,-16.92
 17/11/2018 05:00:00,33.43,33.0,1,-16.71
 17/11/2018 05:15:00,33.3,33.0,1,-16.74
 17/11/2018 05:30:00,33.35,33.0,1,-16.99
 17/11/2018 05:45:00,33.29,33.0,1,-17.36
 17/11/2018 06:00:00,33.27,33.0,1,-17.51
 17/11/2018 06:15:00,32.98,33.0,1,-18.44
 17/11/2018 06:30:00,32.96,33.0,1,-18.65
 17/11/2018 06:45:00,33.0,33.0,1,-18.92
 17/11/2018 07:00:00,32.8,33.0,1,-20.0
 17/11/2018 07:15:00,33.13,33.0,1,-20.92
 17/11/2018 07:30:00,33.44,33.0,1,-21.37
 17/11/2018 07:45:00,33.09,33.0,1,-22.04
 17/11/2018 08:00:00,32.73,33.0,1,-22.46
 17/11/2018 08:15:00,33.06,33.0,1,-23.28
 17/11/2018 08:30:00,33.12,33.0,1,-23.28
 17/11/2018 08:45:00,33.12,33.0,1,-23.67
 17/11/2018 09:00:00,33.25,33.0,1,-23.77
 17/11/2018 09:15:00,33.33,33.0,1,-23.18
 17/11/2018 09:30:00,33.33,33.0,1,-23.28
 17/11/2018 09:45:00,33.35,33.0,1,-22.85
 17/11/2018 10:00:00,33.39,33.0,1,-22.14
 17/11/2018 10:15:00,33.46,33.0,1,-20.67
 17/11/2018 10:30:00,33.11,33.0,1,-18.92
