DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 17/11/2018 10:45:00,33.15,33.0,1,-14.45
 17/11/2018 11:00:00,33.19,33.0,1,-14.04
 17/11/2018 11:15:00,33.29,33.0,1,-13.55
 17/11/2018 11:30:00,33.32,33.0,1,-12.46
 17/11/2018 11:45:00,33.45,33.0,1,-11.53
 17/11/2018 12:00:00,33.21,33.0,1,-10.65
 17/11/2018 12:15:00,33.02,33.0,1,-10.76
 17/11/2018 12:30:00,33.08,33.0,1,-10.73
 17/11/2018 12:45:00,33.02,33.0,1,-10.83
 17/11/2018 13:00:00,33.05,33.0,1,-11.09
 17/11/2018 13:15:00,33.09,33.0,1,-11.39
 17/11/2018 13:30:00,33.1,33.0,1,-11.38
 17/11/2018 13:45:00,33.14,33.0,1,-11.78
 17/11/2018 14:00:00,33.31,33.0,1,-12.46
 17/11/2018 14:15:00,33.16,33.0,1,-13.06
 17/11/2018 14:30:00,33.22,33.0,1,-13.74
 17/11/2018 14:45:00,33.2,33.0,1,-14.71
 17/11/2018 15:00:00,33.1,33.0,1,-15.96
 17/11/2018 15:15:00,33.04,33.0,1,-17.15
 17/11/2018 15:30:00,32.97,33.0,1,-18.58
 17/11/2018 15:45:00,32.88,33.0,1,-19.82
 17/11/2018 16:00:00,32.72,33.0,1,-20.91
 17/11/2018 16:15:00,33.12,33.0,1,-22.19
 17/11/2018 16:30:00,33.03,33.0,1,-23.16
 17/11/2018 16:45:00,32.89,33.0,1,-24.7
 17/11/2018 17:00:00,32.86,33.0,1,-26.31
 17/11/2018 17:15:00,33.11,33.0,1,-27.25
 17/11/2018 17:30:00,33.42,33.0,1,-27.81
 17/11/2018 17:45:00,33.4,33.0,1,-28.22
 17/11/2018 18:00:00,33.51,33.0,1,-28.44
 17/11/2018 18:15:00,33.46,33.0,1,-28.13
 17/11/2018 18:30:00,33.34,33.0,1,-27.69
 17/11/2018 18:45:00,33.14,33.0,1,-27.29
 17/11/2018 19:00:00,33.15,33.0,1,-26.62
 17/11/2018 19:15:00,33.24,33.0,1,-25.69
 17/11/2018 19:30:00,33.47,33.0,1,-25.27
 17/11/2018 19:45:00,33.44,33.0,1,-24.4
 17/11/2018 20:00:00,33.16,33.0,1,-23.92
 17/11/2018 20:15:00,33.1,33.0,1,-23.21
 17/11/2018 20:30:00,33.07,33.0,1,-22.73
 17/11/2018 20:45:00,33.09,33.0,1,-22.25
 17/11/2018 21:00:00,32.95,33.0,1,-21.63
 17/11/2018 21:15:00,32.97,33.0,1,-21.19
 17/11/2018 21:30:00,32.97,33.0,1,-20.76
 17/11/2018 21:45:00,33.17,33.0,1,-20.48
 17/11/2018 22:00:00,33.28,33.0,1,-19.96
 17/11/2018 22:15:00,33.4,33.0,1,-19.65
 17/11/2018 22:30:00,33.38,33.0,1,-18.97
 17/11/2018 22:45:00,32.85,33.0,1,-18.43
 17/11/2018 23:00:00,32.94,33.0,1,-17.92
 17/11/2018 23:15:00,33.02,33.0,1,-17.67
 17/11/2018 23:30:00,33.05,33.0,1,-16.76
 17/11/2018 23:45:00,32.93,33.0,1,-16.68
 18/11/2018 00:00:00,32.98,33.0,1,-16.53
 18/11/2018 00:15:00,32.91,33.0,1,-18.17
 18/11/2018 00:30:00,32.9,33.0,1,-18.39
 18/11/2018 00:45:00,32.89,33.0,1,-18.69
 18/11/2018 01:00:00,33.0,33.0,1,-18.57
 18/11/2018 01:15:00,33.11,33.0,1,-17.75
 18/11/2018 01:30:00,33.17,33.0,1,-17.14
 18/11/2018 01:45:00,33.19,33.0,1,-16.87
 18/11/2018 02:00:00,33.24,33.0,1,-16.38
 18/11/2018 02:15:00,33.35,33.0,1,-16.77
 18/11/2018 02:30:00,33.44,33.0,1,-16.73
 18/11/2018 02:45:00,33.43,33.0,1,-16.55
 18/11/2018 03:00:00,33.51,33.0,1,-16.68
 18/11/2018 03:15:00,33.56,33.0,1,-16.19
 18/11/2018 03:30:00,33.35,33.0,1,-15.54
 18/11/2018 03:45:00,32.85,33.0,1,-15.27
 18/11/2018 04:00:00,32.83,33.0,1,-15.22
 18/11/2018 04:15:00,33.13,33.0,1,-15.17
 18/11/2018 04:30:00,33.19,33.0,1,-15.17
 18/11/2018 04:45:00,33.19,33.0,1,-15.17
 18/11/2018 05:00:00,33.25,33.0,1,-15.17
 18/11/2018 05:15:00,33.15,33.0,1,-15.09
 18/11/2018 05:30:00,33.15,33.0,1,-14.87
 18/11/2018 05:45:00,33.08,33.0,1,-15.03
 18/11/2018 06:00:00,33.15,33.0,1,-15.54
 18/11/2018 06:15:00,33.11,33.0,1,-16.06
 18/11/2018 06:30:00,33.32,33.0,1,-16.48
 18/11/2018 06:45:00,33.26,33.0,1,-16.91
 18/11/2018 07:00:00,33.23,33.0,1,-17.35
 18/11/2018 07:15:00,33.07,33.0,1,-17.48
 18/11/2018 07:30:00,32.95,33.0,1,-17.85
 18/11/2018 07:45:00,32.89,33.0,1,-18.43
 18/11/2018 08:00:00,32.77,33.0,1,-18.92
 18/11/2018 08:15:00,33.02,33.0,1,-19.58
 18/11/2018 08:30:00,33.22,33.0,1,-19.89
 18/11/2018 08:45:00,33.35,33.0,1,-20.28
 18/11/2018 09:00:00,33.32,33.0,1,-20.12
 18/11/2018 09:15:00,33.16,33.0,1,-19.93
 18/11/2018 09:30:00,33.24,33.0,1,-19.12
 18/11/2018 09:45:00,33.27,33.0,1,-18.12
 18/11/2018 10:00:00,33.32,33.0,1,-17.2
 18/11/2018 10:15:00,33.3,33.0,1,-15.69
 18/11/2018 10:30:00,33.37,33.0,1,-13.78
 18/11/2018 10:45:00,33.43,33.0,1,-12.71
 18/11/2018 11:00:00,33.47,33.0,1,-12.15
 18/11/2018 11:15:00,33.43,33.0,1,-11.61
 18/11/2018 11:30:00,33.46,33.0,1,-11.45
 18/11/2018 11:45:00,33.45,33.0,1,-11.51
 18/11/2018 12:00:00,33.46,33.0,1,-11.51
 18/11/2018 12:15:00,33.43,33.0,1,-11.39
 18/11/2018 12:30:00,33.47,33.0,1,-11.7
 18/11/2018 12:45:00,33.43,33.0,1,-11.9
 18/11/2018 13:00:00,32.98,33.0,1,-11.79
 18/11/2018 13:15:00,32.93,33.0,1,-11.85
 18/11/2018 13:30:00,32.93,33.0,1,-11.95
 18/11/2018 13:45:00,32.94,33.0,1,-12.43
 18/11/2018 14:00:00,33.0,33.0,1,-13.22
 18/11/2018 14:15:00,33.0,33.0,1,-14.1
 18/11/2018 14:30:00,32.91,33.0,1,-14.75
 18/11/2018 14:45:00,32.92,33.0,1,-16.09
 18/11/2018 15:00:00,32.89,33.0,1,-17.63
 18/11/2018 15:15:00,32.86,33.0,1,-19.14
 18/11/2018 15:30:00,32.81,33.0,1,-20.41
 18/11/2018 15:45:00,32.67,33.0,1,-21.91
 18/11/2018 16:00:00,32.94,33.0,1,-23.63
 18/11/2018 16:15:00,32.99,33.0,1,-24.95
 18/11/2018 16:30:00,32.95,33.0,1,-25.89
 18/11/2018 16:45:00,32.67,33.0,1,-27.5
 18/11/2018 17:00:00,32.91,33.0,1,-29.04
 18/11/2018 17:15:00,32.97,33.0,1,-29.88
 18/11/2018 17:30:00,33.02,33.0,1,-30.15
 18/11/2018 17:45:00,32.96,33.0,1,-30.35
 18/11/2018 18:00:00,33.0,33.0,1,-29.91
 18/11/2018 18:15:00,33.04,33.0,1,-29.68
 18/11/2018 18:30:00,33.15,33.0,1,-29.17
 18/11/2018 18:45:00,33.14,33.0,1,-28.7
 18/11/2018 19:00:00,33.21,33.0,1,-28.38
 18/11/2018 19:15:00,33.35,33.0,1,-28.04
 18/11/2018 19:30:00,33.47,33.0,1,-27.61
 18/11/2018 19:45:00,33.06,33.0,1,-26.65
 18/11/2018 20:00:00,32.89,33.0,1,-26.12
 18/11/2018 20:15:00,32.83,33.0,1,-25.78
 18/11/2018 20:30:00,32.96,33.0,1,-24.88
 18/11/2018 20:45:00,33.13,33.0,1,-24.38
 18/11/2018 21:00:00,33.06,33.0,1,-24.15
 18/11/2018 21:15:00,33.16,33.0,1,-23.86
 18/11/2018 21:30:00,33.28,33.0,1,-23.16
 18/11/2018 21:45:00,33.27,33.0,1,-22.34
 18/11/2018 22:00:00,33.33,33.0,1,-21.55
 18/11/2018 22:15:00,33.41,33.0,1,-20.7
 18/11/2018 22:30:00,33.32,33.0,1,-20.27
 18/11/2018 22:45:00,33.03,33.0,1,-19.59
 18/11/2018 23:00:00,33.09,33.0,1,-18.85
 18/11/2018 23:15:00,33.13,33.0,1,-18.1
 18/11/2018 23:30:00,33.23,33.0,1,-17.46
 18/11/2018 23:45:00,33.28,33.0,1,-17.24
 19/11/2018 00:00:00,33.3,33.0,1,-17.27
 19/11/2018 00:00:00,33.3,33.0,1,-17.27
 19/11/2018 00:15:00,33.26,33.0,1,-18.77
 19/11/2018 00:30:00,33.25,33.0,1,-19.21
 19/11/2018 00:45:00,33.14,33.0,1,-19.29
 19/11/2018 01:00:00,33.22,33.0,1,-19.42
 19/11/2018 01:15:00,33.23,33.0,1,-19.02
 19/11/2018 01:30:00,33.24,33.0,1,-18.73
 19/11/2018 01:45:00,33.25,33.0,1,-18.39
 19/11/2018 02:00:00,33.06,33.0,1,-18.1
 19/11/2018 02:15:00,32.97,33.0,1,-18.68
 19/11/2018 02:30:00,33.09,33.0,1,-18.69
 19/11/2018 02:45:00,33.09,33.0,1,-18.55
 19/11/2018 03:00:00,33.17,33.0,1,-18.19
 19/11/2018 03:15:00,33.0,33.0,1,-17.94
 19/11/2018 03:30:00,33.01,33.0,1,-17.78
 19/11/2018 03:45:00,33.0,33.0,1,-17.75
 19/11/2018 04:00:00,33.01,33.0,1,-17.62
 19/11/2018 04:15:00,32.94,33.0,1,-17.34
 19/11/2018 04:30:00,32.92,33.0,1,-17.3
 19/11/2018 04:45:00,32.91,33.0,1,-17.28
 19/11/2018 05:00:00,32.93,33.0,1,-17.7
 19/11/2018 05:15:00,32.76,33.0,1,-18.06
 19/11/2018 05:30:00,32.67,33.0,1,-18.51
 19/11/2018 05:45:00,32.94,33.0,1,-19.63
 19/11/2018 06:00:00,33.26,33.0,1,-20.45
 19/11/2018 06:15:00,32.88,33.0,1,-21.95
 19/11/2018 06:30:00,32.69,33.0,1,-23.56
 19/11/2018 06:45:00,32.74,33.0,1,-25.52
 19/11/2018 07:00:00,32.92,33.0,1,-27.15
 19/11/2018 07:15:00,32.75,33.0,1,-28.61
 19/11/2018 07:30:00,32.61,33.0,1,-29.08
 19/11/2018 07:45:00,32.97,33.0,1,-29.95
 19/11/2018 08:00:00,33.09,33.0,1,-30.93
 19/11/2018 08:15:00,33.03,33.0,1,-31.21
 19/11/2018 08:30:00,33.02,33.0,1,-30.88
 19/11/2018 08:45:00,33.01,33.0,1,-30.89
 19/11/2018 09:00:00,32.92,33.0,1,-31.39
 19/11/2018 09:15:00,32.94,33.0,1,-31.67
 19/11/2018 09:30:00,33.36,33.0,1,-31.41
 19/11/2018 09:45:00,33.45,33.0,1,-30.93
 19/11/2018 10:00:00,33.16,33.0,1,-30.34
 19/11/2018 10:15:00,33.01,33.0,1,-30.43
 19/11/2018 10:30:00,33.06,33.0,1,-29.77
 19/11/2018 10:45:00,33.19,33.0,1,-28.73
 19/11/2018 11:00:00,33.32,33.0,1,-26.58
 19/11/2018 11:15:00,33.36,33.0,1,-24.81
 19/11/2018 11:30:00,33.09,33.0,1,-19.43
 19/11/2018 11:45:00,32.86,33.0,1,-22.36
 19/11/2018 12:00:00,32.73,33.0,1,-26.05
 19/11/2018 12:15:00,32.77,33.0,1,-24.96
 19/11/2018 12:30:00,32.81,33.0,1,-23.54
 19/11/2018 12:45:00,32.92,33.0,1,-22.39
 19/11/2018 13:00:00,32.92,33.0,1,-22.45
 19/11/2018 13:15:00,32.92,33.0,1,-25.96
 19/11/2018 13:30:00,33.0,33.0,1,-25.95
 19/11/2018 13:45:00,32.91,33.0,1,-21.89
 19/11/2018 14:00:00,32.65,33.0,1,-23.92
 19/11/2018 14:15:00,33.07,33.0,1,-25.94
 19/11/2018 14:30:00,33.0,33.0,1,-25.91
 19/11/2018 14:45:00,32.98,33.0,1,-25.93
 19/11/2018 15:00:00,33.0,33.0,1,-25.99
 19/11/2018 15:15:00,33.06,33.0,1,-26.34
 19/11/2018 15:30:00,33.15,33.0,1,-26.82
 19/11/2018 15:45:00,33.18,33.0,1,-28.14
 19/11/2018 16:00:00,32.93,33.0,1,-29.72
 19/11/2018 16:15:00,32.88,33.0,1,-30.77
 19/11/2018 16:30:00,32.73,33.0,1,-32.18
 19/11/2018 16:45:00,32.76,33.0,1,-34.18
 19/11/2018 17:00:00,32.94,33.0,1,-35.84
 19/11/2018 17:15:00,32.91,33.0,1,-36.06
 19/11/2018 17:30:00,32.75,33.0,1,-36.07
 19/11/2018 17:45:00,33.18,33.0,1,-36.61
 19/11/2018 18:00:00,33.31,33.0,1,-35.76
 19/11/2018 18:15:00,32.9,33.0,1,-35.57
 19/11/2018 18:30:00,32.98,33.0,1,-35.44
 19/11/2018 18:45:00,33.09,33.0,1,-35.13
 19/11/2018 19:00:00,33.12,33.0,1,-34.51
 19/11/2018 19:15:00,33.13,33.0,1,-33.64
 19/11/2018 19:30:00,33.22,33.0,1,-33.4
 19/11/2018 19:45:00,33.32,33.0,1,-32.73
 19/11/2018 20:00:00,33.2,33.0,1,-31.94
 19/11/2018 20:15:00,32.82,33.0,1,-31.25
 19/11/2018 20:30:00,32.98,33.0,1,-30.66
 19/11/2018 20:45:00,33.11,33.0,1,-29.97
 19/11/2018 21:00:00,32.87,33.0,1,-28.97
 19/11/2018 21:15:00,32.93,33.0,1,-27.77
 19/11/2018 21:30:00,33.16,33.0,1,-26.9
 19/11/2018 21:45:00,33.25,33.0,1,-25.98
 19/11/2018 22:00:00,33.39,33.0,1,-25.26
 19/11/2018 22:15:00,32.88,33.0,1,-23.99
 19/11/2018 22:30:00,32.83,33.0,1,-23.11
 19/11/2018 22:45:00,32.66,33.0,1,-22.41
 19/11/2018 23:00:00,32.81,33.0,1,-21.54
 19/11/2018 23:15:00,33.05,33.0,1,-20.76
 19/11/2018 23:30:00,32.93,33.0,1,-19.81
 19/11/2018 23:45:00,32.93,33.0,1,-19.37
 20/11/2018 00:00:00,32.99,33.0,1,-19.46
 20/11/2018 00:15:00,33.03,33.0,1,-21.23
 20/11/2018 00:30:00,33.0,33.0,1,-21.62
 20/11/2018 00:45:00,32.99,33.0,1,-22.0
 20/11/2018 01:00:00,33.05,33.0,1,-21.54
 20/11/2018 01:15:00,33.18,33.0,1,-20.93
 20/11/2018 01:30:00,33.18,33.0,1,-21.13
 20/11/2018 01:45:00,33.27,33.0,1,-21.02
 20/11/2018 02:00:00,33.28,33.0,1,-20.76
 20/11/2018 02:15:00,33.16,33.0,1,-20.89
 20/11/2018 02:30:00,33.16,33.0,1,-20.84
 20/11/2018 02:45:00,33.19,33.0,1,-20.53
 20/11/2018 03:00:00,33.38,33.0,1,-20.36
 20/11/2018 03:15:00,33.31,33.0,1,-20.06
 20/11/2018 03:30:00,33.39,33.0,1,-19.42
 20/11/2018 03:45:00,33.45,33.0,1,-19.15
 20/11/2018 04:00:00,32.98,33.0,1,-19.01
 20/11/2018 04:15:00,33.02,33.0,1,-19.28
 20/11/2018 04:30:00,33.03,33.0,1,-19.19
 20/11/2018 04:45:00,33.01,33.0,1,-19.14
 20/11/2018 05:00:00,32.94,33.0,1,-19.68
 20/11/2018 05:15:00,32.91,33.0,1,-20.12
 20/11/2018 05:30:00,32.81,33.0,1,-20.31
 20/11/2018 05:45:00,32.82,33.0,1,-20.95
 20/11/2018 06:00:00,32.79,33.0,1,-21.8
 20/11/2018 06:15:00,32.98,33.0,1,-23.72
 20/11/2018 06:30:00,33.2,33.0,1,-24.96
 20/11/2018 06:45:00,32.95,33.0,1,-26.59
 20/11/2018 07:00:00,32.79,33.0,1,-28.04
 20/11/2018 07:15:00,33.21,33.0,1,-29.2
 20/11/2018 07:30:00,33.07,33.0,1,-30.12
 20/11/2018 07:45:00,33.0,33.0,1,-30.3
 20/11/2018 08:00:00,33.07,33.0,1,-31.06
 20/11/2018 08:15:00,32.96,33.0,1,-31.51
 20/11/2018 08:30:00,33.1,33.0,1,-31.45
 20/11/2018 08:45:00,33.0,33.0,1,-30.86
 20/11/2018 09:00:00,32.98,33.0,1,-30.66
 20/11/2018 09:15:00,32.84,33.0,1,-30.49
 20/11/2018 09:30:00,32.94,33.0,1,-30.53
 20/11/2018 09:45:00,33.08,33.0,1,-29.2
 20/11/2018 10:00:00,33.25,33.0,1,-29.01
 20/11/2018 10:15:00,33.26,33.0,1,-28.81
 20/11/2018 10:30:00,33.21,33.0,1,-27.96
 20/11/2018 10:45:00,33.16,33.0,1,-28.95
 20/11/2018 11:00:00,33.11,33.0,1,-29.06
 20/11/2018 11:15:00,33.24,33.0,1,-28.47
 20/11/2018 11:30:00,33.27,33.0,1,-27.87
 20/11/2018 11:45:00,33.41,33.0,1,-25.83
 20/11/2018 12:00:00,32.84,33.0,1,-23.69
 20/11/2018 12:15:00,32.71,33.0,1,-25.82
 20/11/2018 12:30:00,32.67,33.0,1,-27.7
 20/11/2018 12:45:00,32.67,33.0,1,-28.48
 20/11/2018 13:00:00,32.65,33.0,1,-28.66
 20/11/2018 13:15:00,32.7,33.0,1,-28.83
 20/11/2018 13:30:00,32.73,33.0,1,-28.77
 20/11/2018 13:45:00,32.71,33.0,1,-28.46
 20/11/2018 14:00:00,32.78,33.0,1,-27.06
 20/11/2018 14:15:00,32.63,33.0,1,-27.97
 20/11/2018 14:30:00,32.65,33.0,1,-28.5
 20/11/2018 14:45:00,32.74,33.0,1,-27.64
 20/11/2018 15:00:00,32.87,33.0,1,-28.4
 20/11/2018 15:15:00,32.95,33.0,1,-29.49
 20/11/2018 15:30:00,32.92,33.0,1,-29.58
 20/11/2018 15:45:00,32.87,33.0,1,-31.01
 20/11/2018 16:00:00,32.78,33.0,1,-32.26
 20/11/2018 16:15:00,32.76,33.0,1,-32.76
 20/11/2018 16:30:00,32.74,33.0,1,-34.0
 20/11/2018 16:45:00,32.93,33.0,1,-35.58
 20/11/2018 17:00:00,32.96,33.0,1,-36.28
 20/11/2018 17:15:00,33.21,33.0,1,-32.2
 20/11/2018 17:30:00,33.2,33.0,1,-31.85
 20/11/2018 17:45:00,33.18,33.0,1,-31.71
 20/11/2018 18:00:00,33.25,33.0,1,-31.44
 20/11/2018 18:15:00,33.06,33.0,1,-34.74
 20/11/2018 18:30:00,33.03,33.0,1,-36.01
 20/11/2018 18:45:00,33.14,33.0,1,-35.66
 20/11/2018 19:00:00,33.25,33.0,1,-35.17
 20/11/2018 19:15:00,33.26,33.0,1,-34.68
 20/11/2018 19:30:00,33.34,33.0,1,-34.18
 20/11/2018 19:45:00,33.38,33.0,1,-34.0
 20/11/2018 20:00:00,33.44,33.0,1,-33.44
 20/11/2018 20:15:00,33.38,33.0,1,-32.64
 20/11/2018 20:30:00,32.9,33.0,1,-32.05
 20/11/2018 20:45:00,32.8,33.0,1,-31.6
 20/11/2018 21:00:00,32.86,33.0,1,-30.94
 20/11/2018 21:15:00,32.95,33.0,1,-29.98
 20/11/2018 21:30:00,33.08,33.0,1,-28.8
 20/11/2018 21:45:00,33.32,33.0,1,-27.91
 20/11/2018 22:00:00,33.33,33.0,1,-27.0
 20/11/2018 22:15:00,33.06,33.0,1,-25.67
 20/11/2018 22:30:00,33.16,33.0,1,-24.75
 20/11/2018 22:45:00,33.24,33.0,1,-24.0
 20/11/2018 23:00:00,33.29,33.0,1,-23.04
 20/11/2018 23:15:00,33.29,33.0,1,-22.21
 20/11/2018 23:30:00,33.3,33.0,1,-21.34
 20/11/2018 23:45:00,32.88,33.0,1,-20.71
 21/11/2018 00:00:00,32.88,33.0,1,-20.76
 21/11/2018 00:15:00,32.86,33.0,1,-22.33
 21/11/2018 00:30:00,32.85,33.0,1,-22.72
 21/11/2018 00:45:00,32.73,33.0,1,-22.99
 21/11/2018 01:00:00,32.74,33.0,1,-23.37
 21/11/2018 01:15:00,32.87,33.0,1,-23.06
 21/11/2018 01:30:00,32.85,33.0,1,-22.83
 21/11/2018 01:45:00,32.92,33.0,1,-22.46
 21/11/2018 02:00:00,32.99,33.0,1,-21.95
 21/11/2018 02:15:00,32.99,33.0,1,-22.44
 21/11/2018 02:30:00,33.01,33.0,1,-22.17
 21/11/2018 02:45:00,33.05,33.0,1,-21.95
 21/11/2018 03:00:00,33.16,33.0,1,-21.55
 21/11/2018 03:15:00,33.08,33.0,1,-21.23
 21/11/2018 03:30:00,33.11,33.0,1,-20.83
 21/11/2018 03:45:00,33.14,33.0,1,-20.75
 21/11/2018 04:00:00,33.21,33.0,1,-20.82
 21/11/2018 04:15:00,33.07,33.0,1,-20.72
 21/11/2018 04:30:00,32.98,33.0,1,-20.7
 21/11/2018 04:45:00,32.96,33.0,1,-20.71
 21/11/2018 05:00:00,32.89,33.0,1,-21.1
 21/11/2018 05:15:00,32.71,33.0,1,-21.51
 21/11/2018 05:30:00,32.72,33.0,1,-21.89
 21/11/2018 05:45:00,33.06,33.0,1,-22.66
 21/11/2018 06:00:00,33.15,33.0,1,-23.66
 21/11/2018 06:15:00,32.9,33.0,1,-25.32
 21/11/2018 06:30:00,32.7,33.0,1,-27.07
 21/11/2018 06:45:00,32.92,33.0,1,-28.76
 21/11/2018 07:00:00,32.97,33.0,1,-30.18
 21/11/2018 07:15:00,33.21,33.0,1,-31.39
 21/11/2018 07:30:00,33.21,33.0,1,-32.22
 21/11/2018 07:45:00,32.99,33.0,1,-32.85
 21/11/2018 08:00:00,32.9,33.0,1,-32.98
 21/11/2018 08:15:00,32.82,33.0,1,-32.79
 21/11/2018 08:30:00,32.83,33.0,1,-32.32
 21/11/2018 08:45:00,32.81,33.0,1,-32.24
 21/11/2018 09:00:00,32.82,33.0,1,-32.21
 21/11/2018 09:15:00,32.82,33.0,1,-32.19
 21/11/2018 09:30:00,32.83,33.0,1,-31.85
 21/11/2018 09:45:00,32.88,33.0,1,-31.77
 21/11/2018 10:00:00,32.94,33.0,1,-31.68
 21/11/2018 10:15:00,33.06,33.0,1,-30.8
 21/11/2018 10:30:00,33.11,33.0,1,-29.99
 21/11/2018 10:45:00,33.08,33.0,1,-29.63
 21/11/2018 11:00:00,33.14,33.0,1,-28.9
 21/11/2018 11:15:00,33.12,33.0,1,-28.43
 21/11/2018 11:30:00,33.11,33.0,1,-28.57
 21/11/2018 11:45:00,33.14,33.0,1,-27.5
 21/11/2018 12:00:00,33.29,33.0,1,-24.91
 21/11/2018 12:15:00,33.39,33.0,1,-24.8
 21/11/2018 12:30:00,33.33,33.0,1,-26.54
 21/11/2018 12:45:00,33.34,33.0,1,-26.21
 21/11/2018 13:00:00,33.13,33.0,1,-25.44
 21/11/2018 13:15:00,33.01,33.0,1,-22.5
 21/11/2018 13:30:00,33.04,33.0,1,-21.09
 21/11/2018 13:45:00,33.05,33.0,1,-20.48
 21/11/2018 14:00:00,32.96,33.0,1,-22.46
 21/11/2018 14:15:00,32.8,33.0,1,-24.4
 21/11/2018 14:30:00,32.77,33.0,1,-26.57
 21/11/2018 14:45:00,32.73,33.0,1,-27.99
 21/11/2018 15:00:00,32.71,33.0,1,-28.3
 21/11/2018 15:15:00,32.74,33.0,1,-28.67
 21/11/2018 15:30:00,32.67,33.0,1,-29.54
 21/11/2018 15:45:00,32.78,33.0,1,-30.99
 21/11/2018 16:00:00,32.92,33.0,1,-32.1
 21/11/2018 16:15:00,33.17,33.0,1,-32.52
 21/11/2018 16:30:00,33.13,33.0,1,-33.33
 21/11/2018 16:45:00,33.25,33.0,1,-29.89
 21/11/2018 17:00:00,33.16,33.0,1,-30.38
 21/11/2018 17:15:00,33.2,33.0,1,-30.98
 21/11/2018 17:30:00,33.23,33.0,1,-31.22
 21/11/2018 17:45:00,33.19,33.0,1,-31.32
 21/11/2018 18:00:00,33.18,33.0,1,-31.36
 21/11/2018 18:15:00,32.96,33.0,1,-34.97
 21/11/2018 18:30:00,33.11,33.0,1,-36.09
 21/11/2018 18:45:00,33.07,33.0,1,-35.97
 21/11/2018 19:00:00,33.18,33.0,1,-35.4
 21/11/2018 19:15:00,33.17,33.0,1,-35.16
 21/11/2018 19:30:00,33.23,33.0,1,-34.55
 21/11/2018 19:45:00,33.28,33.0,1,-34.34
 21/11/2018 20:00:00,33.35,33.0,1,-33.65
 21/11/2018 20:15:00,33.12,33.0,1,-32.73
 21/11/2018 20:30:00,32.98,33.0,1,-32.47
 21/11/2018 20:45:00,32.93,33.0,1,-31.78
 21/11/2018 21:00:00,33.01,33.0,1,-31.16
 21/11/2018 21:15:00,33.09,33.0,1,-30.25
 21/11/2018 21:30:00,33.31,33.0,1,-28.91
 21/11/2018 21:45:00,33.4,33.0,1,-27.88
 21/11/2018 22:00:00,33.3,33.0,1,-27.4
 21/11/2018 22:15:00,33.37,33.0,1,-26.31
 21/11/2018 22:30:00,33.21,33.0,1,-25.08
 21/11/2018 22:45:00,33.13,33.0,1,-24.06
 21/11/2018 23:00:00,33.16,33.0,1,-23.1
 21/11/2018 23:15:00,33.23,33.0,1,-22.69
 21/11/2018 23:30:00,33.43,33.0,1,-21.85
 21/11/2018 23:45:00,33.37,33.0,1,-21.47
 22/11/2018 00:00:00,33.4,33.0,1,-21.18
 22/11/2018 00:15:00,33.42,33.0,1,-22.99
 22/11/2018 00:30:00,33.41,33.0,1,-23.14
 22/11/2018 00:45:00,33.32,33.0,1,-23.66
 22/11/2018 01:00:00,33.42,33.0,1,-24.02
 22/11/2018 01:15:00,32.98,33.0,1,-23.51
 22/11/2018 01:30:00,32.97,33.0,1,-23.1
 22/11/2018 01:45:00,33.01,33.0,1,-22.69
 22/11/2018 02:00:00,32.98,33.0,1,-22.31
 22/11/2018 02:15:00,32.94,33.0,1,-22.41
 22/11/2018 02:30:00,32.96,33.0,1,-22.41
 22/11/2018 02:45:00,32.95,33.0,1,-22.41
 22/11/2018 03:00:00,33.06,33.0,1,-22.24
 22/11/2018 03:15:00,32.99,33.0,1,-21.98
 22/11/2018 03:30:00,32.97,33.0,1,-21.9
 22/11/2018 03:45:00,32.99,33.0,1,-21.65
 22/11/2018 04:00:00,32.97,33.0,1,-21.73
 22/11/2018 04:15:00,32.85,33.0,1,-21.29
 22/11/2018 04:30:00,32.73,33.0,1,-21.3
 22/11/2018 04:45:00,32.71,33.0,1,-21.3
 22/11/2018 05:00:00,32.62,33.0,1,-21.54
 22/11/2018 05:15:00,33.02,33.0,1,-22.39
 22/11/2018 05:30:00,33.27,33.0,1,-22.71
 22/11/2018 05:45:00,33.39,33.0,1,-22.93
 22/11/2018 06:00:00,33.26,33.0,1,-23.55
 22/11/2018 06:15:00,33.06,33.0,1,-24.96
 22/11/2018 06:30:00,32.83,33.0,1,-26.56
 22/11/2018 06:45:00,32.64,33.0,1,-28.27
 22/11/2018 07:00:00,32.94,33.0,1,-29.36
 22/11/2018 07:15:00,32.9,33.0,1,-30.24
 22/11/2018 07:30:00,32.76,33.0,1,-30.82
 22/11/2018 07:45:00,32.67,33.0,1,-31.49
 22/11/2018 08:00:00,32.77,33.0,1,-32.17
 22/11/2018 08:15:00,33.05,33.0,1,-31.84
 22/11/2018 08:30:00,33.06,33.0,1,-31.41
 22/11/2018 08:45:00,33.08,33.0,1,-30.57
 22/11/2018 09:00:00,33.06,33.0,1,-30.0
 22/11/2018 09:15:00,33.11,33.0,1,-28.9
 22/11/2018 09:30:00,33.18,33.0,1,-27.5
 22/11/2018 09:45:00,33.21,33.0,1,-26.57
 22/11/2018 10:00:00,33.29,33.0,1,-25.26
 22/11/2018 10:15:00,33.39,33.0,1,-24.02
 22/11/2018 10:30:00,32.96,33.0,1,-22.65
 22/11/2018 10:45:00,32.95,33.0,1,-22.41
 22/11/2018 11:00:00,32.92,33.0,1,-22.16
 22/11/2018 11:15:00,32.97,33.0,1,-21.09
 22/11/2018 11:30:00,32.96,33.0,1,-20.4
 22/11/2018 11:45:00,33.06,33.0,1,-20.26
 22/11/2018 12:00:00,32.98,33.0,1,-23.28
 22/11/2018 12:15:00,32.93,33.0,1,-24.58
 22/11/2018 12:30:00,32.91,33.0,1,-25.49
 22/11/2018 12:45:00,32.84,33.0,1,-25.66
 22/11/2018 13:00:00,32.82,33.0,1,-25.37
 22/11/2018 13:15:00,32.88,33.0,1,-25.59
 22/11/2018 13:30:00,32.93,33.0,1,-24.78
 22/11/2018 13:45:00,33.0,33.0,1,-25.03
 22/11/2018 14:00:00,33.0,33.0,1,-25.28
 22/11/2018 14:15:00,32.88,33.0,1,-25.93
 22/11/2018 14:30:00,32.78,33.0,1,-27.52
 22/11/2018 14:45:00,32.85,33.0,1,-27.3
 22/11/2018 15:00:00,32.83,33.0,1,-27.7
 22/11/2018 15:15:00,32.87,33.0,1,-28.47
 22/11/2018 15:30:00,32.82,33.0,1,-29.49
 22/11/2018 15:45:00,32.68,33.0,1,-30.52
 22/11/2018 16:00:00,32.63,33.0,1,-31.96
 22/11/2018 16:15:00,32.65,33.0,1,-32.82
 22/11/2018 16:30:00,32.62,33.0,1,-32.61
 22/11/2018 16:45:00,32.64,33.0,1,-29.79
 22/11/2018 17:00:00,32.57,33.0,1,-30.6
 22/11/2018 17:15:00,32.55,33.0,1,-30.96
 22/11/2018 17:30:00,33.0,33.0,1,-31.24
 22/11/2018 17:45:00,33.2,33.0,1,-31.01
 22/11/2018 18:00:00,33.25,33.0,1,-31.03
 22/11/2018 18:15:00,33.25,33.0,1,-31.3
 22/11/2018 18:30:00,33.25,33.0,1,-31.15
 22/11/2018 18:45:00,33.22,33.0,1,-30.87
 22/11/2018 19:00:00,33.23,33.0,1,-31.06
 22/11/2018 19:15:00,33.1,33.0,1,-34.9
 22/11/2018 19:30:00,33.03,33.0,1,-34.71
 22/11/2018 19:45:00,32.99,33.0,1,-34.66
 22/11/2018 20:00:00,33.1,33.0,1,-34.09
 22/11/2018 20:15:00,33.36,33.0,1,-33.19
 22/11/2018 20:30:00,32.97,33.0,1,-32.16
 22/11/2018 20:45:00,32.93,33.0,1,-31.6
 22/11/2018 21:00:00,32.97,33.0,1,-31.22
 22/11/2018 21:15:00,33.12,33.0,1,-30.74
 22/11/2018 21:30:00,33.3,33.0,1,-29.88
 22/11/2018 21:45:00,33.18,33.0,1,-28.57
 22/11/2018 22:00:00,33.23,33.0,1,-28.18
 22/11/2018 22:15:00,33.36,33.0,1,-27.13
 22/11/2018 22:30:00,33.47,33.0,1,-26.07
 22/11/2018 22:45:00,33.46,33.0,1,-25.48
 22/11/2018 23:00:00,33.15,33.0,1,-24.36
 22/11/2018 23:15:00,33.09,33.0,1,-23.47
 22/11/2018 23:30:00,33.23,33.0,1,-22.66
 22/11/2018 23:45:00,33.3,33.0,1,-21.92
 23/11/2018 00:00:00,33.27,33.0,1,-21.67
 23/11/2018 00:15:00,33.29,33.0,1,-23.23
 23/11/2018 00:30:00,33.34,33.0,1,-23.54
 23/11/2018 00:45:00,33.25,33.0,1,-24.11
 23/11/2018 01:00:00,33.07,33.0,1,-24.31
 23/11/2018 01:15:00,33.21,33.0,1,-23.84
 23/11/2018 01:30:00,33.3,33.0,1,-23.59
 23/11/2018 01:45:00,33.36,33.0,1,-23.04
 23/11/2018 02:00:00,33.48,33.0,1,-22.39
 23/11/2018 02:15:00,33.14,33.0,1,-22.45
 23/11/2018 02:30:00,33.08,33.0,1,-22.17
 23/11/2018 02:45:00,33.08,33.0,1,-22.27
 23/11/2018 03:00:00,33.13,33.0,1,-22.11
 23/11/2018 03:15:00,33.12,33.0,1,-21.79
 23/11/2018 03:30:00,33.19,33.0,1,-21.64
 23/11/2018 03:45:00,33.28,33.0,1,-20.91
 23/11/2018 04:00:00,33.27,33.0,1,-20.96
 23/11/2018 04:15:00,33.09,33.0,1,-21.04
 23/11/2018 04:30:00,33.12,33.0,1,-20.73
 23/11/2018 04:45:00,33.03,33.0,1,-20.7
 23/11/2018 05:00:00,33.02,33.0,1,-21.11
 23/11/2018 05:15:00,32.84,33.0,1,-21.5
 23/11/2018 05:30:00,32.74,33.0,1,-21.52
 23/11/2018 05:45:00,32.64,33.0,1,-21.91
 23/11/2018 06:00:00,32.9,33.0,1,-23.03
 23/11/2018 06:15:00,32.82,33.0,1,-24.79
 23/11/2018 06:30:00,32.73,33.0,1,-26.21
 23/11/2018 06:45:00,32.62,33.0,1,-27.9
 23/11/2018 07:00:00,32.97,33.0,1,-29.4
 23/11/2018 07:15:00,32.84,33.0,1,-30.25
 23/11/2018 07:30:00,32.64,33.0,1,-31.31
 23/11/2018 07:45:00,32.68,33.0,1,-32.27
 23/11/2018 08:00:00,32.93,33.0,1,-32.91
 23/11/2018 08:15:00,32.88,33.0,1,-32.81
 23/11/2018 08:30:00,32.87,33.0,1,-32.73
 23/11/2018 08:45:00,32.87,33.0,1,-32.7
 23/11/2018 09:00:00,32.78,33.0,1,-32.85
 23/11/2018 09:15:00,32.8,33.0,1,-32.81
 23/11/2018 09:30:00,32.81,33.0,1,-32.47
 23/11/2018 09:45:00,32.83,33.0,1,-32.23
 23/11/2018 10:00:00,32.84,33.0,1,-32.33
 23/11/2018 10:15:00,32.97,33.0,1,-31.69
 23/11/2018 10:30:00,32.99,33.0,1,-31.33
 23/11/2018 10:45:00,33.05,33.0,1,-30.95
 23/11/2018 11:00:00,33.11,33.0,1,-29.92
 23/11/2018 11:15:00,33.16,33.0,1,-29.45
 23/11/2018 11:30:00,33.18,33.0,1,-29.3
 23/11/2018 11:45:00,33.19,33.0,1,-28.23
 23/11/2018 12:00:00,33.25,33.0,1,-27.84
 23/11/2018 12:15:00,33.26,33.0,1,-27.38
 23/11/2018 12:30:00,33.32,33.0,1,-27.39
 23/11/2018 12:45:00,33.26,33.0,1,-25.72
 23/11/2018 13:00:00,32.86,33.0,1,-27.3
 23/11/2018 13:15:00,32.8,33.0,1,-28.72
 23/11/2018 13:30:00,32.82,33.0,1,-28.96
 23/11/2018 13:45:00,32.79,33.0,1,-29.5
 23/11/2018 14:00:00,32.81,33.0,1,-29.66
 23/11/2018 14:15:00,32.78,33.0,1,-29.67
 23/11/2018 14:30:00,32.79,33.0,1,-29.61
 23/11/2018 14:45:00,32.82,33.0,1,-29.57
 23/11/2018 15:00:00,32.87,33.0,1,-29.53
 23/11/2018 15:15:00,32.85,33.0,1,-29.64
 23/11/2018 15:30:00,32.83,33.0,1,-29.87
 23/11/2018 15:45:00,32.8,33.0,1,-30.49
 23/11/2018 16:00:00,32.77,33.0,1,-31.01
 23/11/2018 16:15:00,32.72,33.0,1,-31.81
 23/11/2018 16:30:00,32.7,33.0,1,-31.85
 23/11/2018 16:45:00,32.71,33.0,1,-28.48
 23/11/2018 17:00:00,32.58,33.0,1,-29.06
 23/11/2018 17:15:00,32.64,33.0,1,-29.49
 23/11/2018 17:30:00,32.68,33.0,1,-30.13
 23/11/2018 17:45:00,32.67,33.0,1,-34.2
 23/11/2018 18:00:00,32.72,33.0,1,-34.03
 23/11/2018 18:15:00,32.62,33.0,1,-34.22
 23/11/2018 18:30:00,32.73,33.0,1,-33.43
 23/11/2018 18:45:00,32.79,33.0,1,-32.97
 23/11/2018 19:00:00,32.9,33.0,1,-32.86
 23/11/2018 19:15:00,32.93,33.0,1,-32.91
 23/11/2018 19:30:00,32.94,33.0,1,-32.13
 23/11/2018 19:45:00,32.97,33.0,1,-31.82
 23/11/2018 20:00:00,32.83,33.0,1,-30.86
 23/11/2018 20:15:00,32.88,33.0,1,-30.37
 23/11/2018 20:30:00,33.04,33.0,1,-29.48
 23/11/2018 20:45:00,33.12,33.0,1,-28.95
 23/11/2018 21:00:00,33.16,33.0,1,-28.52
 23/11/2018 21:15:00,33.25,33.0,1,-27.95
 23/11/2018 21:30:00,33.31,33.0,1,-26.94
 23/11/2018 21:45:00,33.03,33.0,1,-25.77
 23/11/2018 22:00:00,33.04,33.0,1,-24.87
 23/11/2018 22:15:00,33.1,33.0,1,-24.28
 23/11/2018 22:30:00,33.15,33.0,1,-23.45
 23/11/2018 22:45:00,33.08,33.0,1,-22.21
 23/11/2018 23:00:00,33.13,33.0,1,-21.68
 23/11/2018 23:15:00,33.33,33.0,1,-21.25
 23/11/2018 23:30:00,33.45,33.0,1,-20.87
 23/11/2018 23:45:00,33.49,33.0,1,-20.56
 24/11/2018 00:00:00,33.51,33.0,1,-20.48
 24/11/2018 00:15:00,32.96,33.0,1,-21.96
 24/11/2018 00:30:00,33.07,33.0,1,-22.56
 24/11/2018 00:45:00,32.96,33.0,1,-22.88
 24/11/2018 01:00:00,33.06,33.0,1,-23.02
 24/11/2018 01:15:00,32.89,33.0,1,-22.32
 24/11/2018 01:30:00,32.82,33.0,1,-22.23
 24/11/2018 01:45:00,32.88,33.0,1,-21.64
 24/11/2018 02:00:00,32.94,33.0,1,-21.28
 24/11/2018 02:15:00,33.01,33.0,1,-21.48
 24/11/2018 02:30:00,33.1,33.0,1,-20.96
 24/11/2018 02:45:00,33.16,33.0,1,-20.55
 24/11/2018 03:00:00,33.2,33.0,1,-20.46
 24/11/2018 03:15:00,33.18,33.0,1,-20.27
 24/11/2018 03:30:00,33.26,33.0,1,-19.88
 24/11/2018 03:45:00,33.31,33.0,1,-19.62
 24/11/2018 04:00:00,33.34,33.0,1,-19.27
 24/11/2018 04:15:00,33.4,33.0,1,-19.13
 24/11/2018 04:30:00,33.48,33.0,1,-18.68
 24/11/2018 04:45:00,33.43,33.0,1,-18.66
 24/11/2018 05:00:00,33.42,33.0,1,-18.89
 24/11/2018 05:15:00,33.39,33.0,1,-18.89
 24/11/2018 05:30:00,33.37,33.0,1,-18.7
 24/11/2018 05:45:00,33.36,33.0,1,-18.79
 24/11/2018 06:00:00,33.29,33.0,1,-19.21
 24/11/2018 06:15:00,33.04,33.0,1,-20.45
 24/11/2018 06:30:00,32.89,33.0,1,-21.23
 24/11/2018 06:45:00,32.77,33.0,1,-21.79
 24/11/2018 07:00:00,32.76,33.0,1,-22.62
 24/11/2018 07:15:00,32.97,33.0,1,-23.0
 24/11/2018 07:30:00,32.94,33.0,1,-23.39
 24/11/2018 07:45:00,33.15,33.0,1,-24.37
 24/11/2018 08:00:00,33.07,33.0,1,-24.67
 24/11/2018 08:15:00,32.9,33.0,1,-25.27
 24/11/2018 08:30:00,32.85,33.0,1,-25.89
 24/11/2018 08:45:00,32.73,33.0,1,-26.82
 24/11/2018 09:00:00,32.89,33.0,1,-27.16
 24/11/2018 09:15:00,33.07,33.0,1,-27.7
 24/11/2018 09:30:00,33.0,33.0,1,-28.06
 24/11/2018 09:45:00,32.97,33.0,1,-27.9
 24/11/2018 10:00:00,33.01,33.0,1,-27.8
 24/11/2018 10:15:00,33.04,33.0,1,-27.45
 24/11/2018 10:30:00,33.03,33.0,1,-27.6
 24/11/2018 10:45:00,32.94,33.0,1,-27.62
 24/11/2018 11:00:00,32.99,33.0,1,-27.25
 24/11/2018 11:15:00,32.95,33.0,1,-27.23
 24/11/2018 11:30:00,33.01,33.0,1,-27.17
 24/11/2018 11:45:00,33.06,33.0,1,-26.84
 24/11/2018 12:00:00,33.33,33.0,1,-26.03
 24/11/2018 12:15:00,33.42,33.0,1,-25.62
 24/11/2018 12:30:00,33.34,33.0,1,-25.86
 24/11/2018 12:45:00,33.4,33.0,1,-25.85
 24/11/2018 13:00:00,33.43,33.0,1,-25.85
 24/11/2018 13:15:00,33.45,33.0,1,-26.28
 24/11/2018 13:30:00,33.45,33.0,1,-26.18
 24/11/2018 13:45:00,33.18,33.0,1,-25.49
 24/11/2018 14:00:00,33.45,33.0,1,-24.42
 24/11/2018 14:15:00,33.37,33.0,1,-24.09
 24/11/2018 14:30:00,33.43,33.0,1,-24.17
 24/11/2018 14:45:00,33.39,33.0,1,-24.15
 24/11/2018 15:00:00,33.03,33.0,1,-24.17
 24/11/2018 15:15:00,33.09,33.0,1,-24.23
 24/11/2018 15:30:00,33.07,33.0,1,-24.34
 24/11/2018 15:45:00,33.04,33.0,1,-24.63
 24/11/2018 16:00:00,32.94,33.0,1,-25.2
 24/11/2018 16:15:00,32.87,33.0,1,-25.96
 24/11/2018 16:30:00,32.76,33.0,1,-26.49
 24/11/2018 16:45:00,32.69,33.0,1,-27.3
 24/11/2018 17:00:00,32.66,33.0,1,-27.91
 24/11/2018 17:15:00,33.12,33.0,1,-28.78
 24/11/2018 17:30:00,33.15,33.0,1,-29.03
 24/11/2018 17:45:00,33.17,33.0,1,-29.06
 24/11/2018 18:00:00,33.24,33.0,1,-28.92
 24/11/2018 18:15:00,33.28,33.0,1,-28.54
 24/11/2018 18:30:00,33.33,33.0,1,-28.31
 24/11/2018 18:45:00,33.35,33.0,1,-27.55
 24/11/2018 19:00:00,33.43,33.0,1,-27.12
 24/11/2018 19:15:00,33.48,33.0,1,-26.52
 24/11/2018 19:30:00,33.47,33.0,1,-26.14
 24/11/2018 19:45:00,33.45,33.0,1,-25.55
 24/11/2018 20:00:00,33.47,33.0,1,-25.06
 24/11/2018 20:15:00,33.46,33.0,1,-24.37
 24/11/2018 20:30:00,33.43,33.0,1,-23.86
 24/11/2018 20:45:00,33.28,33.0,1,-23.26
 24/11/2018 21:00:00,33.02,33.0,1,-22.61
 24/11/2018 21:15:00,32.91,33.0,1,-22.21
 24/11/2018 21:30:00,32.98,33.0,1,-21.72
 24/11/2018 21:45:00,33.04,33.0,1,-21.08
 24/11/2018 22:00:00,33.21,33.0,1,-20.63
 24/11/2018 22:15:00,33.16,33.0,1,-20.12
 24/11/2018 22:30:00,32.91,33.0,1,-19.36
 24/11/2018 22:45:00,32.85,33.0,1,-18.9
 24/11/2018 23:00:00,32.85,33.0,1,-18.39
 24/11/2018 23:15:00,32.7,33.0,1,-17.95
 24/11/2018 23:30:00,32.75,33.0,1,-17.49
 24/11/2018 23:45:00,32.75,33.0,1,-17.16
 25/11/2018 00:00:00,32.74,33.0,1,-17.27
 25/11/2018 00:15:00,33.1,33.0,1,-19.04
 25/11/2018 00:30:00,33.25,33.0,1,-19.62
 25/11/2018 00:45:00,33.25,33.0,1,-19.97
 25/11/2018 01:00:00,33.28,33.0,1,-19.91
 25/11/2018 01:15:00,33.31,33.0,1,-19.38
 25/11/2018 01:30:00,33.41,33.0,1,-18.83
 25/11/2018 01:45:00,33.46,33.0,1,-18.64
 25/11/2018 02:00:00,33.59,33.0,1,-18.24
 25/11/2018 02:15:00,33.57,33.0,1,-18.73
 25/11/2018 02:30:00,33.25,33.0,1,-18.33
 25/11/2018 02:45:00,33.07,33.0,1,-18.09
 25/11/2018 03:00:00,33.16,33.0,1,-17.72
 25/11/2018 03:15:00,32.83,33.0,1,-17.23
 25/11/2018 03:30:00,32.83,33.0,1,-16.83
 25/11/2018 03:45:00,32.86,33.0,1,-16.58
 25/11/2018 04:00:00,32.88,33.0,1,-16.58
 25/11/2018 04:15:00,32.92,33.0,1,-16.27
 25/11/2018 04:30:00,32.97,33.0,1,-15.76
 25/11/2018 04:45:00,32.99,33.0,1,-15.64
 25/11/2018 05:00:00,32.97,33.0,1,-15.33
 25/11/2018 05:15:00,32.88,33.0,1,-15.61
 25/11/2018 05:30:00,32.81,33.0,1,-16.35
 25/11/2018 05:45:00,32.74,33.0,1,-16.51
 25/11/2018 06:00:00,33.19,33.0,1,-16.8
 25/11/2018 06:15:00,33.08,33.0,1,-17.18
 25/11/2018 06:30:00,33.03,33.0,1,-17.84
 25/11/2018 06:45:00,32.98,33.0,1,-18.17
 25/11/2018 07:00:00,32.89,33.0,1,-18.49
 25/11/2018 07:15:00,32.78,33.0,1,-18.92
 25/11/2018 07:30:00,32.72,33.0,1,-19.32
 25/11/2018 07:45:00,32.78,33.0,1,-19.95
 25/11/2018 08:00:00,33.09,33.0,1,-20.68
 25/11/2018 08:15:00,33.01,33.0,1,-21.22
 25/11/2018 08:30:00,33.06,33.0,1,-21.69
 25/11/2018 08:45:00,33.1,33.0,1,-22.36
 25/11/2018 09:00:00,33.0,33.0,1,-23.15
 25/11/2018 09:15:00,32.95,33.0,1,-23.6
 25/11/2018 09:30:00,32.88,33.0,1,-24.15
 25/11/2018 09:45:00,32.87,33.0,1,-24.29
 25/11/2018 10:00:00,32.78,33.0,1,-24.18
 25/11/2018 10:15:00,32.73,33.0,1,-23.72
 25/11/2018 10:30:00,32.73,33.0,1,-23.21
 25/11/2018 10:45:00,32.69,33.0,1,-23.04
 25/11/2018 11:00:00,32.7,33.0,1,-22.52
 25/11/2018 11:15:00,33.05,33.0,1,-23.38
 25/11/2018 11:30:00,33.17,33.0,1,-21.89
 25/11/2018 11:45:00,33.22,33.0,1,-21.55
 25/11/2018 12:00:00,33.27,33.0,1,-23.19
 25/11/2018 12:15:00,33.36,33.0,1,-23.29
 25/11/2018 12:30:00,33.38,33.0,1,-22.74
 25/11/2018 12:45:00,33.32,33.0,1,-21.22
 25/11/2018 13:00:00,33.3,33.0,1,-22.69
 25/11/2018 13:15:00,33.31,33.0,1,-23.61
 25/11/2018 13:30:00,33.35,33.0,1,-23.07
 25/11/2018 13:45:00,33.4,33.0,1,-21.64
 25/11/2018 14:00:00,33.47,33.0,1,-21.9
 25/11/2018 14:15:00,33.5,33.0,1,-21.4
 25/11/2018 14:30:00,33.49,33.0,1,-21.69
 25/11/2018 14:45:00,33.46,33.0,1,-22.77
 25/11/2018 15:00:00,33.43,33.0,1,-23.36
 25/11/2018 15:15:00,33.41,33.0,1,-24.17
 25/11/2018 15:30:00,33.41,33.0,1,-24.89
 25/11/2018 15:45:00,33.36,33.0,1,-25.5
 25/11/2018 16:00:00,33.26,33.0,1,-26.31
 25/11/2018 16:15:00,33.18,33.0,1,-27.45
 25/11/2018 16:30:00,33.06,33.0,1,-28.62
 25/11/2018 16:45:00,33.21,33.0,1,-29.96
 25/11/2018 17:00:00,33.0,33.0,1,-30.67
 25/11/2018 17:15:00,32.8,33.0,1,-31.25
 25/11/2018 17:30:00,32.86,33.0,1,-31.27
 25/11/2018 17:45:00,32.88,33.0,1,-31.35
 25/11/2018 18:00:00,32.94,33.0,1,-31.25
 25/11/2018 18:15:00,32.96,33.0,1,-30.68
 25/11/2018 18:30:00,33.06,33.0,1,-30.3
 25/11/2018 18:45:00,33.14,33.0,1,-30.03
 25/11/2018 19:00:00,33.22,33.0,1,-29.52
 25/11/2018 19:15:00,33.25,33.0,1,-29.14
 25/11/2018 19:30:00,33.34,33.0,1,-28.9
 25/11/2018 19:45:00,33.42,33.0,1,-28.14
 25/11/2018 20:00:00,33.43,33.0,1,-27.47
 25/11/2018 20:15:00,33.29,33.0,1,-26.95
 25/11/2018 20:30:00,32.83,33.0,1,-26.22
 25/11/2018 20:45:00,32.68,33.0,1,-26.6
 25/11/2018 21:00:00,32.73,33.0,1,-26.73
 25/11/2018 21:15:00,32.88,33.0,1,-26.37
 25/11/2018 21:30:00,33.1,33.0,1,-25.32
 25/11/2018 21:45:00,33.07,33.0,1,-24.67
 25/11/2018 22:00:00,32.81,33.0,1,-24.01
 25/11/2018 22:15:00,32.98,33.0,1,-23.03
 25/11/2018 22:30:00,33.07,33.0,1,-22.29
 25/11/2018 22:45:00,33.12,33.0,1,-21.54
 25/11/2018 23:00:00,33.32,33.0,1,-20.83
 25/11/2018 23:15:00,33.49,33.0,1,-19.97
 25/11/2018 23:30:00,33.07,33.0,1,-19.54
 25/11/2018 23:45:00,32.99,33.0,1,-19.4
 26/11/2018 00:00:00,32.86,33.0,1,-19.22
 26/11/2018 00:00:00,32.86,33.0,1,-19.22
 26/11/2018 00:15:00,32.81,33.0,1,-21.12
 26/11/2018 00:30:00,32.79,33.0,1,-21.11
 26/11/2018 00:45:00,32.75,33.0,1,-21.4
 26/11/2018 01:00:00,32.95,33.0,1,-21.67
 26/11/2018 01:15:00,33.33,33.0,1,-21.27
 26/11/2018 01:30:00,33.37,33.0,1,-20.49
 26/11/2018 01:45:00,33.46,33.0,1,-20.3
 26/11/2018 02:00:00,33.48,33.0,1,-20.18
 26/11/2018 02:15:00,33.44,33.0,1,-20.49
 26/11/2018 02:30:00,33.54,33.0,1,-19.89
 26/11/2018 02:45:00,33.52,33.0,1,-19.72
 26/11/2018 03:00:00,33.13,33.0,1,-19.29
 26/11/2018 03:15:00,33.14,33.0,1,-19.19
 26/11/2018 03:30:00,33.2,33.0,1,-19.2
 26/11/2018 03:45:00,33.28,33.0,1,-18.73
 26/11/2018 04:00:00,33.24,33.0,1,-18.39
 26/11/2018 04:15:00,33.2,33.0,1,-18.56
 26/11/2018 04:30:00,33.17,33.0,1,-19.05
 26/11/2018 04:45:00,33.06,33.0,1,-19.09
 26/11/2018 05:00:00,33.02,33.0,1,-19.28
 26/11/2018 05:15:00,32.85,33.0,1,-19.85
 26/11/2018 05:30:00,32.87,33.0,1,-20.25
 26/11/2018 05:45:00,32.78,33.0,1,-21.5
 26/11/2018 06:00:00,33.12,33.0,1,-22.38
 26/11/2018 06:15:00,32.8,33.0,1,-24.28
 26/11/2018 06:30:00,32.71,33.0,1,-25.78
 26/11/2018 06:45:00,32.86,33.0,1,-27.6
 26/11/2018 07:00:00,32.89,33.0,1,-28.93
 26/11/2018 07:15:00,32.73,33.0,1,-30.0
 26/11/2018 07:30:00,33.33,33.0,1,-31.19
 26/11/2018 07:45:00,33.35,33.0,1,-32.18
 26/11/2018 08:00:00,33.31,33.0,1,-32.41
 26/11/2018 08:15:00,33.17,33.0,1,-32.84
 26/11/2018 08:30:00,33.15,33.0,1,-32.57
 26/11/2018 08:45:00,33.2,33.0,1,-32.5
 26/11/2018 09:00:00,33.26,33.0,1,-31.87
 26/11/2018 09:15:00,33.17,33.0,1,-31.4
 26/11/2018 09:30:00,33.18,33.0,1,-30.53
 26/11/2018 09:45:00,33.22,33.0,1,-29.52
 26/11/2018 10:00:00,33.25,33.0,1,-29.17
 26/11/2018 10:15:00,33.34,33.0,1,-27.91
 26/11/2018 10:30:00,33.23,33.0,1,-24.87
 26/11/2018 10:45:00,32.93,33.0,1,-22.91
 26/11/2018 11:00:00,32.9,33.0,1,-22.11
 26/11/2018 11:15:00,32.98,33.0,1,-21.04
 26/11/2018 11:30:00,33.04,33.0,1,-20.67
 26/11/2018 11:45:00,33.06,33.0,1,-20.01
 26/11/2018 12:00:00,33.02,33.0,1,-21.82
 26/11/2018 12:15:00,33.02,33.0,1,-20.93
 26/11/2018 12:30:00,33.04,33.0,1,-21.16
 26/11/2018 12:45:00,33.03,33.0,1,-21.2
 26/11/2018 13:00:00,33.06,33.0,1,-21.07
 26/11/2018 13:15:00,33.11,33.0,1,-21.66
 26/11/2018 13:30:00,33.14,33.0,1,-21.81
 26/11/2018 13:45:00,33.07,33.0,1,-23.52
 26/11/2018 14:00:00,33.12,33.0,1,-25.5
 26/11/2018 14:15:00,33.09,33.0,1,-27.56
 26/11/2018 14:30:00,33.01,33.0,1,-29.01
 26/11/2018 14:45:00,33.05,33.0,1,-29.32
 26/11/2018 15:00:00,33.1,33.0,1,-29.33
 26/11/2018 15:15:00,33.14,33.0,1,-29.3
 26/11/2018 15:30:00,33.09,33.0,1,-29.46
 26/11/2018 15:45:00,33.04,33.0,1,-30.23
 26/11/2018 16:00:00,32.95,33.0,1,-31.19
 26/11/2018 16:15:00,32.9,33.0,1,-31.89
 26/11/2018 16:30:00,32.87,33.0,1,-32.12
 26/11/2018 16:45:00,32.8,33.0,1,-29.29
 26/11/2018 17:00:00,32.73,33.0,1,-30.4
 26/11/2018 17:15:00,32.73,33.0,1,-30.95
 26/11/2018 17:30:00,32.74,33.0,1,-31.16
 26/11/2018 17:45:00,32.78,33.0,1,-31.16
 26/11/2018 18:00:00,32.8,33.0,1,-30.96
 26/11/2018 18:15:00,32.76,33.0,1,-31.24
 26/11/2018 18:30:00,32.82,33.0,1,-31.36
 26/11/2018 18:45:00,32.67,33.0,1,-35.98
 26/11/2018 19:00:00,32.66,33.0,1,-36.0
 26/11/2018 19:15:00,32.66,33.0,1,-35.69
 26/11/2018 19:30:00,32.71,33.0,1,-35.14
 26/11/2018 19:45:00,32.72,33.0,1,-34.77
 26/11/2018 20:00:00,32.8,33.0,1,-34.17
 26/11/2018 20:15:00,32.82,33.0,1,-33.37
 26/11/2018 20:30:00,32.92,33.0,1,-32.35
 26/11/2018 20:45:00,33.0,33.0,1,-32.07
 26/11/2018 21:00:00,33.1,33.0,1,-31.32
 26/11/2018 21:15:00,33.18,33.0,1,-30.52
 26/11/2018 21:30:00,33.39,33.0,1,-29.48
 26/11/2018 21:45:00,33.01,33.0,1,-28.35
 26/11/2018 22:00:00,33.16,33.0,1,-27.33
 26/11/2018 22:15:00,33.25,33.0,1,-26.36
 26/11/2018 22:30:00,33.35,33.0,1,-25.47
 26/11/2018 22:45:00,33.3,33.0,1,-24.5
 26/11/2018 23:00:00,33.17,33.0,1,-23.58
 26/11/2018 23:15:00,33.07,33.0,1,-22.81
 26/11/2018 23:30:00,33.0,33.0,1,-22.38
 26/11/2018 23:45:00,33.06,33.0,1,-21.59
 27/11/2018 00:00:00,33.07,33.0,1,-21.37
 27/11/2018 00:15:00,32.9,33.0,1,-22.9
 27/11/2018 00:30:00,32.86,33.0,1,-23.28
 27/11/2018 00:45:00,32.73,33.0,1,-23.97
 27/11/2018 01:00:00,33.15,33.0,1,-24.07
 27/11/2018 01:15:00,33.36,33.0,1,-23.4
 27/11/2018 01:30:00,33.32,33.0,1,-23.11
 27/11/2018 01:45:00,33.11,33.0,1,-22.52
 27/11/2018 02:00:00,33.13,33.0,1,-22.41
 27/11/2018 02:15:00,33.12,33.0,1,-22.47
 27/11/2018 02:30:00,33.07,33.0,1,-22.3
 27/11/2018 02:45:00,32.9,33.0,1,-22.16
 27/11/2018 03:00:00,32.94,33.0,1,-21.83
 27/11/2018 03:15:00,33.0,33.0,1,-21.7
 27/11/2018 03:30:00,32.99,33.0,1,-21.4
 27/11/2018 03:45:00,33.05,33.0,1,-21.28
 27/11/2018 04:00:00,33.14,33.0,1,-20.95
 27/11/2018 04:15:00,33.06,33.0,1,-20.77
 27/11/2018 04:30:00,32.98,33.0,1,-20.78
 27/11/2018 04:45:00,32.96,33.0,1,-20.9
 27/11/2018 05:00:00,32.89,33.0,1,-21.11
 27/11/2018 05:15:00,33.17,33.0,1,-22.05
 27/11/2018 05:30:00,33.43,33.0,1,-22.4
 27/11/2018 05:45:00,33.41,33.0,1,-22.71
 27/11/2018 06:00:00,33.33,33.0,1,-23.25
 27/11/2018 06:15:00,33.14,33.0,1,-24.75
 27/11/2018 06:30:00,32.89,33.0,1,-26.04
 27/11/2018 06:45:00,32.8,33.0,1,-28.33
 27/11/2018 07:00:00,32.95,33.0,1,-29.63
 27/11/2018 07:15:00,32.71,33.0,1,-30.69
 27/11/2018 07:30:00,32.69,33.0,1,-31.54
 27/11/2018 07:45:00,32.92,33.0,1,-32.25
 27/11/2018 08:00:00,32.9,33.0,1,-32.57
 27/11/2018 08:15:00,32.78,33.0,1,-32.42
 27/11/2018 08:30:00,32.84,33.0,1,-32.45
 27/11/2018 08:45:00,33.12,33.0,1,-32.45
 27/11/2018 09:00:00,33.14,33.0,1,-32.64
 27/11/2018 09:15:00,33.19,33.0,1,-32.36
 27/11/2018 09:30:00,33.1,33.0,1,-32.61
 27/11/2018 09:45:00,33.06,33.0,1,-32.23
 27/11/2018 10:00:00,33.12,33.0,1,-32.42
 27/11/2018 10:15:00,33.1,33.0,1,-32.66
 27/11/2018 10:30:00,33.18,33.0,1,-32.29
 27/11/2018 10:45:00,33.11,33.0,1,-32.17
 27/11/2018 11:00:00,33.13,33.0,1,-32.29
 27/11/2018 11:15:00,33.14,33.0,1,-32.0
 27/11/2018 11:30:00,33.15,33.0,1,-31.79
 27/11/2018 11:45:00,33.11,33.0,1,-31.73
 27/11/2018 12:00:00,33.11,33.0,1,-31.9
 27/11/2018 12:15:00,33.07,33.0,1,-32.56
 27/11/2018 12:30:00,33.03,33.0,1,-32.66
 27/11/2018 12:45:00,33.07,33.0,1,-32.76
 27/11/2018 13:00:00,33.14,33.0,1,-32.79
 27/11/2018 13:15:00,33.17,33.0,1,-32.54
 27/11/2018 13:30:00,33.25,33.0,1,-31.82
 27/11/2018 13:45:00,33.31,33.0,1,-31.99
 27/11/2018 14:00:00,32.97,33.0,1,-31.59
 27/11/2018 14:15:00,32.9,33.0,1,-31.42
 27/11/2018 14:30:00,32.93,33.0,1,-31.5
 27/11/2018 14:45:00,32.96,33.0,1,-31.37
 27/11/2018 15:00:00,33.11,33.0,1,-32.01
 27/11/2018 15:15:00,33.19,33.0,1,-32.62
 27/11/2018 15:30:00,33.08,33.0,1,-32.44
 27/11/2018 15:45:00,32.97,33.0,1,-32.58
 27/11/2018 16:00:00,32.95,33.0,1,-33.08
 27/11/2018 16:15:00,32.96,33.0,1,-33.69
 27/11/2018 16:30:00,32.79,33.0,1,-34.4
 27/11/2018 16:45:00,32.89,33.0,1,-31.04
 27/11/2018 17:00:00,32.85,33.0,1,-31.8
 27/11/2018 17:15:00,32.95,33.0,1,-32.31
 27/11/2018 17:30:00,33.04,33.0,1,-32.29
 27/11/2018 17:45:00,33.03,33.0,1,-32.07
 27/11/2018 18:00:00,33.16,33.0,1,-31.82
 27/11/2018 18:15:00,33.01,33.0,1,-33.7
 27/11/2018 18:30:00,32.94,33.0,1,-35.96
 27/11/2018 18:45:00,32.84,33.0,1,-35.9
 27/11/2018 19:00:00,32.94,33.0,1,-35.57
 27/11/2018 19:15:00,33.01,33.0,1,-35.04
 27/11/2018 19:30:00,32.86,33.0,1,-34.17
 27/11/2018 19:45:00,32.75,33.0,1,-34.14
 27/11/2018 20:00:00,32.95,33.0,1,-33.54
 27/11/2018 20:15:00,33.15,33.0,1,-32.68
 27/11/2018 20:30:00,33.27,33.0,1,-32.14
 27/11/2018 20:45:00,33.31,33.0,1,-31.05
 27/11/2018 21:00:00,32.81,33.0,1,-30.68
 27/11/2018 21:15:00,32.82,33.0,1,-30.14
 27/11/2018 21:30:00,32.98,33.0,1,-28.96
 27/11/2018 21:45:00,33.12,33.0,1,-27.77
 27/11/2018 22:00:00,33.33,33.0,1,-26.38
 27/11/2018 22:15:00,33.41,33.0,1,-25.04
 27/11/2018 22:30:00,33.27,33.0,1,-24.17
 27/11/2018 22:45:00,32.91,33.0,1,-22.79
 27/11/2018 23:00:00,33.07,33.0,1,-22.06
 27/11/2018 23:15:00,33.15,33.0,1,-21.65
 27/11/2018 23:30:00,33.12,33.0,1,-20.96
 27/11/2018 23:45:00,33.26,33.0,1,-20.15
 28/11/2018 00:00:00,33.29,33.0,1,-20.13
 28/11/2018 00:15:00,32.81,33.0,1,-21.66
 28/11/2018 00:30:00,32.74,33.0,1,-22.46
 28/11/2018 00:45:00,32.67,33.0,1,-22.59
 28/11/2018 01:00:00,32.72,33.0,1,-23.17
 28/11/2018 01:15:00,32.72,33.0,1,-22.59
 28/11/2018 01:30:00,32.99,33.0,1,-22.39
 28/11/2018 01:45:00,33.2,33.0,1,-21.92
 28/11/2018 02:00:00,33.38,33.0,1,-21.53
 28/11/2018 02:15:00,33.25,33.0,1,-21.76
 28/11/2018 02:30:00,33.36,33.0,1,-21.79
 28/11/2018 02:45:00,33.36,33.0,1,-21.27
 28/11/2018 03:00:00,33.3,33.0,1,-20.77
 28/11/2018 03:15:00,32.81,33.0,1,-20.32
 28/11/2018 03:30:00,32.88,33.0,1,-20.16
 28/11/2018 03:45:00,33.02,33.0,1,-20.05
 28/11/2018 04:00:00,32.85,33.0,1,-19.59
 28/11/2018 04:15:00,32.72,33.0,1,-19.59
 28/11/2018 04:30:00,32.75,33.0,1,-19.37
 28/11/2018 04:45:00,32.73,33.0,1,-19.5
 28/11/2018 05:00:00,32.67,33.0,1,-20.05
 28/11/2018 05:15:00,32.83,33.0,1,-20.65
 28/11/2018 05:30:00,33.17,33.0,1,-20.72
 28/11/2018 05:45:00,33.05,33.0,1,-20.96
 28/11/2018 06:00:00,32.93,33.0,1,-21.79
 28/11/2018 06:15:00,33.13,33.0,1,-23.16
 28/11/2018 06:30:00,33.08,33.0,1,-24.88
 28/11/2018 06:45:00,32.71,33.0,1,-26.2
 28/11/2018 07:00:00,33.28,33.0,1,-27.46
 28/11/2018 07:15:00,33.08,33.0,1,-28.29
 28/11/2018 07:30:00,33.12,33.0,1,-29.32
 28/11/2018 07:45:00,32.98,33.0,1,-29.94
 28/11/2018 08:00:00,33.04,33.0,1,-30.41
 28/11/2018 08:15:00,32.76,33.0,1,-30.76
 28/11/2018 08:30:00,32.84,33.0,1,-30.77
 28/11/2018 08:45:00,32.7,33.0,1,-30.65
 28/11/2018 09:00:00,32.6,33.0,1,-30.44
 28/11/2018 09:15:00,32.7,33.0,1,-30.28
 28/11/2018 09:30:00,33.18,33.0,1,-30.02
 28/11/2018 09:45:00,33.08,33.0,1,-30.13
 28/11/2018 10:00:00,33.09,33.0,1,-30.31
 28/11/2018 10:15:00,33.24,33.0,1,-30.3
 28/11/2018 10:30:00,33.22,33.0,1,-29.68
 28/11/2018 10:45:00,33.19,33.0,1,-29.66
 28/11/2018 11:00:00,32.92,33.0,1,-29.4
 28/11/2018 11:15:00,32.88,33.0,1,-29.19
 28/11/2018 11:30:00,32.92,33.0,1,-28.81
 28/11/2018 11:45:00,32.87,33.0,1,-28.94
 28/11/2018 12:00:00,32.74,33.0,1,-29.3
 28/11/2018 12:15:00,32.6,33.0,1,-30.09
 28/11/2018 12:30:00,32.72,33.0,1,-30.03
 28/11/2018 12:45:00,32.74,33.0,1,-30.5
 28/11/2018 13:00:00,32.87,33.0,1,-30.31
 28/11/2018 13:15:00,33.1,33.0,1,-30.12
 28/11/2018 13:30:00,33.23,33.0,1,-29.94
 28/11/2018 13:45:00,33.31,33.0,1,-29.8
 28/11/2018 14:00:00,33.27,33.0,1,-29.7
 28/11/2018 14:15:00,33.18,33.0,1,-29.35
 28/11/2018 14:30:00,33.31,33.0,1,-28.93
 28/11/2018 14:45:00,33.22,33.0,1,-28.57
 28/11/2018 15:00:00,32.98,33.0,1,-28.54
 28/11/2018 15:15:00,33.07,33.0,1,-28.72
 28/11/2018 15:30:00,32.99,33.0,1,-29.02
 28/11/2018 15:45:00,32.88,33.0,1,-29.57
 28/11/2018 16:00:00,32.86,33.0,1,-30.02
 28/11/2018 16:15:00,32.79,33.0,1,-30.12
 28/11/2018 16:30:00,32.88,33.0,1,-31.48
 28/11/2018 16:45:00,32.65,33.0,1,-33.23
 28/11/2018 17:00:00,32.73,33.0,1,-34.28
 28/11/2018 17:15:00,32.8,33.0,1,-34.79
 28/11/2018 17:30:00,32.69,33.0,1,-34.93
 28/11/2018 17:45:00,32.95,33.0,1,-34.63
 28/11/2018 18:00:00,33.27,33.0,1,-34.54
 28/11/2018 18:15:00,33.35,33.0,1,-34.33
 28/11/2018 18:30:00,33.29,33.0,1,-33.88
 28/11/2018 18:45:00,32.82,33.0,1,-33.64
 28/11/2018 19:00:00,33.08,33.0,1,-33.1
 28/11/2018 19:15:00,33.13,33.0,1,-32.45
 28/11/2018 19:30:00,33.15,33.0,1,-32.1
 28/11/2018 19:45:00,33.2,33.0,1,-31.59
 28/11/2018 20:00:00,33.18,33.0,1,-31.1
 28/11/2018 20:15:00,33.21,33.0,1,-30.57
 28/11/2018 20:30:00,33.09,33.0,1,-29.67
 28/11/2018 20:45:00,32.95,33.0,1,-29.04
 28/11/2018 21:00:00,33.18,33.0,1,-28.74
 28/11/2018 21:15:00,33.16,33.0,1,-28.8
 28/11/2018 21:30:00,33.17,33.0,1,-27.77
 28/11/2018 21:45:00,33.26,33.0,1,-26.73
 28/11/2018 22:00:00,33.23,33.0,1,-25.99
 28/11/2018 22:15:00,33.24,33.0,1,-25.11
 28/11/2018 22:30:00,33.08,33.0,1,-24.09
 28/11/2018 22:45:00,32.93,33.0,1,-23.05
 28/11/2018 23:00:00,33.0,33.0,1,-22.27
 28/11/2018 23:15:00,33.13,33.0,1,-21.85
 28/11/2018 23:30:00,33.23,33.0,1,-20.79
 28/11/2018 23:45:00,33.2,33.0,1,-20.3
 29/11/2018 00:00:00,33.01,33.0,1,-20.28
 29/11/2018 00:15:00,32.8,33.0,1,-21.84
 29/11/2018 00:30:00,32.81,33.0,1,-21.9
 29/11/2018 00:45:00,32.76,33.0,1,-22.25
 29/11/2018 01:00:00,33.13,33.0,1,-22.2
 29/11/2018 01:15:00,33.29,33.0,1,-21.54
 29/11/2018 01:30:00,33.31,33.0,1,-21.19
 29/11/2018 01:45:00,33.41,33.0,1,-20.72
 29/11/2018 02:00:00,33.18,33.0,1,-20.32
 29/11/2018 02:15:00,33.29,33.0,1,-20.41
 29/11/2018 02:30:00,33.26,33.0,1,-20.03
 29/11/2018 02:45:00,33.35,33.0,1,-19.53
 29/11/2018 03:00:00,33.28,33.0,1,-19.33
 29/11/2018 03:15:00,33.19,33.0,1,-19.09
 29/11/2018 03:30:00,33.38,33.0,1,-18.92
 29/11/2018 03:45:00,33.52,33.0,1,-18.54
 29/11/2018 04:00:00,33.47,33.0,1,-18.24
 29/11/2018 04:15:00,33.35,33.0,1,-17.99
 29/11/2018 04:30:00,33.4,33.0,1,-18.29
 29/11/2018 04:45:00,33.3,33.0,1,-18.29
 29/11/2018 05:00:00,33.32,33.0,1,-18.81
 29/11/2018 05:15:00,33.13,33.0,1,-20.0
 29/11/2018 05:30:00,33.06,33.0,1,-20.11
 29/11/2018 05:45:00,32.89,33.0,1,-20.68
 29/11/2018 06:00:00,32.76,33.0,1,-21.17
 29/11/2018 06:15:00,32.8,33.0,1,-22.91
 29/11/2018 06:30:00,33.1,33.0,1,-24.64
 29/11/2018 06:45:00,32.98,33.0,1,-26.03
 29/11/2018 07:00:00,32.77,33.0,1,-27.08
 29/11/2018 07:15:00,32.92,33.0,1,-28.49
 29/11/2018 07:30:00,33.26,33.0,1,-29.54
 29/11/2018 07:45:00,32.97,33.0,1,-30.28
 29/11/2018 08:00:00,32.83,33.0,1,-30.66
 29/11/2018 08:15:00,32.72,33.0,1,-30.52
 29/11/2018 08:30:00,32.71,33.0,1,-30.41
 29/11/2018 08:45:00,32.76,33.0,1,-30.31
 29/11/2018 09:00:00,32.72,33.0,1,-30.3
