DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 29/11/2018 09:15:00,32.97,33.0,1,-30.85
 29/11/2018 09:30:00,33.22,33.0,1,-30.74
 29/11/2018 09:45:00,32.93,33.0,1,-30.45
 29/11/2018 10:00:00,32.97,33.0,1,-30.53
 29/11/2018 10:15:00,33.08,33.0,1,-30.09
 29/11/2018 10:30:00,33.25,33.0,1,-28.16
 29/11/2018 10:45:00,32.75,33.0,1,-25.88
 29/11/2018 11:00:00,32.69,33.0,1,-26.35
 29/11/2018 11:15:00,32.73,33.0,1,-24.17
 29/11/2018 11:30:00,32.67,33.0,1,-24.91
 29/11/2018 11:45:00,32.72,33.0,1,-23.78
 29/11/2018 12:00:00,32.94,33.0,1,-22.26
 29/11/2018 12:15:00,32.99,33.0,1,-22.29
 29/11/2018 12:30:00,33.03,33.0,1,-25.86
 29/11/2018 12:45:00,32.93,33.0,1,-26.72
 29/11/2018 13:00:00,32.84,33.0,1,-27.31
 29/11/2018 13:15:00,32.85,33.0,1,-27.63
 29/11/2018 13:30:00,32.92,33.0,1,-27.89
 29/11/2018 13:45:00,32.68,33.0,1,-28.23
 29/11/2018 14:00:00,33.1,33.0,1,-29.1
 29/11/2018 14:15:00,33.13,33.0,1,-28.84
 29/11/2018 14:30:00,33.18,33.0,1,-28.79
 29/11/2018 14:45:00,33.21,33.0,1,-27.93
 29/11/2018 15:00:00,33.24,33.0,1,-27.26
 29/11/2018 15:15:00,33.18,33.0,1,-28.17
 29/11/2018 15:30:00,33.22,33.0,1,-28.6
 29/11/2018 15:45:00,33.12,33.0,1,-29.02
 29/11/2018 16:00:00,32.89,33.0,1,-29.8
 29/11/2018 16:15:00,32.81,33.0,1,-31.01
 29/11/2018 16:30:00,32.68,33.0,1,-31.93
 29/11/2018 16:45:00,32.77,33.0,1,-33.5
 29/11/2018 17:00:00,33.07,33.0,1,-33.91
 29/11/2018 17:15:00,33.11,33.0,1,-34.52
 29/11/2018 17:30:00,33.14,33.0,1,-34.6
 29/11/2018 17:45:00,33.18,33.0,1,-34.69
 29/11/2018 18:00:00,33.15,33.0,1,-34.68
 29/11/2018 18:15:00,33.19,33.0,1,-34.46
 29/11/2018 18:30:00,33.25,33.0,1,-33.85
 29/11/2018 18:45:00,33.19,33.0,1,-33.65
 29/11/2018 19:00:00,33.25,33.0,1,-33.11
 29/11/2018 19:15:00,33.29,33.0,1,-33.06
 29/11/2018 19:30:00,33.34,33.0,1,-31.84
 29/11/2018 19:45:00,33.25,33.0,1,-31.61
 29/11/2018 20:00:00,33.37,33.0,1,-30.88
 29/11/2018 20:15:00,33.37,33.0,1,-30.39
 29/11/2018 20:30:00,32.99,33.0,1,-29.67
 29/11/2018 20:45:00,33.08,33.0,1,-29.19
 29/11/2018 21:00:00,33.2,33.0,1,-28.34
 29/11/2018 21:15:00,33.4,33.0,1,-27.36
 29/11/2018 21:30:00,33.29,33.0,1,-26.51
 29/11/2018 21:45:00,33.43,33.0,1,-25.96
 29/11/2018 22:00:00,33.11,33.0,1,-25.19
 29/11/2018 22:15:00,32.95,33.0,1,-24.26
 29/11/2018 22:30:00,32.99,33.0,1,-23.32
 29/11/2018 22:45:00,33.05,33.0,1,-22.84
 29/11/2018 23:00:00,33.28,33.0,1,-22.4
 29/11/2018 23:15:00,33.25,33.0,1,-21.63
 29/11/2018 23:30:00,33.39,33.0,1,-20.54
 29/11/2018 23:45:00,33.32,33.0,1,-20.14
 30/11/2018 00:00:00,33.28,33.0,1,-19.86
 30/11/2018 00:15:00,32.9,33.0,1,-21.45
 30/11/2018 00:30:00,32.92,33.0,1,-21.95
 30/11/2018 00:45:00,32.85,33.0,1,-22.26
 30/11/2018 01:00:00,32.93,33.0,1,-22.34
 30/11/2018 01:15:00,33.04,33.0,1,-21.73
 30/11/2018 01:30:00,33.11,33.0,1,-21.62
 30/11/2018 01:45:00,33.03,33.0,1,-20.99
 30/11/2018 02:00:00,33.15,33.0,1,-20.5
 30/11/2018 02:15:00,33.13,33.0,1,-20.84
 30/11/2018 02:30:00,33.24,33.0,1,-20.69
 30/11/2018 02:45:00,33.21,33.0,1,-20.5
 30/11/2018 03:00:00,33.37,33.0,1,-20.3
 30/11/2018 03:15:00,33.38,33.0,1,-19.93
 30/11/2018 03:30:00,33.47,33.0,1,-19.76
 30/11/2018 03:45:00,32.75,33.0,1,-19.55
 30/11/2018 04:00:00,32.73,33.0,1,-19.32
 30/11/2018 04:15:00,32.69,33.0,1,-19.13
 30/11/2018 04:30:00,32.7,33.0,1,-18.82
 30/11/2018 04:45:00,32.71,33.0,1,-19.17
 30/11/2018 05:00:00,32.61,33.0,1,-19.19
 30/11/2018 05:15:00,32.83,33.0,1,-19.97
 30/11/2018 05:30:00,32.81,33.0,1,-20.15
 30/11/2018 05:45:00,32.81,33.0,1,-20.82
 30/11/2018 06:00:00,32.71,33.0,1,-21.62
 30/11/2018 06:15:00,32.81,33.0,1,-23.43
 30/11/2018 06:30:00,32.88,33.0,1,-25.42
 30/11/2018 06:45:00,32.69,33.0,1,-26.42
 30/11/2018 07:00:00,32.68,33.0,1,-28.11
 30/11/2018 07:15:00,33.14,33.0,1,-28.94
 30/11/2018 07:30:00,33.12,33.0,1,-29.63
 30/11/2018 07:45:00,33.18,33.0,1,-30.22
 30/11/2018 08:00:00,33.1,33.0,1,-30.81
 30/11/2018 08:15:00,33.16,33.0,1,-30.74
 30/11/2018 08:30:00,33.26,33.0,1,-29.99
 30/11/2018 08:45:00,33.28,33.0,1,-29.14
 30/11/2018 09:00:00,33.27,33.0,1,-28.0
 30/11/2018 09:15:00,33.3,33.0,1,-27.96
 30/11/2018 09:30:00,33.34,33.0,1,-27.19
 30/11/2018 09:45:00,33.18,33.0,1,-24.62
 30/11/2018 10:00:00,32.99,33.0,1,-23.33
 30/11/2018 10:15:00,33.1,33.0,1,-23.56
 30/11/2018 10:30:00,33.14,33.0,1,-23.64
 30/11/2018 10:45:00,33.32,33.0,1,-22.26
 30/11/2018 11:00:00,33.27,33.0,1,-20.74
 30/11/2018 11:15:00,33.32,33.0,1,-20.19
 30/11/2018 11:30:00,33.27,33.0,1,-20.11
 30/11/2018 11:45:00,33.38,33.0,1,-20.67
 30/11/2018 12:00:00,33.4,33.0,1,-18.89
 30/11/2018 12:15:00,33.37,33.0,1,-19.99
 30/11/2018 12:30:00,33.32,33.0,1,-20.18
 30/11/2018 12:45:00,33.33,33.0,1,-19.78
 30/11/2018 13:00:00,33.31,33.0,1,-19.49
 30/11/2018 13:15:00,33.34,33.0,1,-22.23
 30/11/2018 13:30:00,33.31,33.0,1,-23.05
 30/11/2018 13:45:00,33.0,33.0,1,-20.48
 30/11/2018 14:00:00,33.03,33.0,1,-20.68
 30/11/2018 14:15:00,32.86,33.0,1,-23.82
 30/11/2018 14:30:00,32.8,33.0,1,-25.94
 30/11/2018 14:45:00,32.83,33.0,1,-25.73
 30/11/2018 15:00:00,32.94,33.0,1,-26.24
 30/11/2018 15:15:00,32.83,33.0,1,-27.58
 30/11/2018 15:30:00,32.79,33.0,1,-28.29
 30/11/2018 15:45:00,32.75,33.0,1,-28.72
 30/11/2018 16:00:00,32.76,33.0,1,-29.66
 30/11/2018 16:15:00,33.02,33.0,1,-30.33
 30/11/2018 16:30:00,32.91,33.0,1,-30.9
 30/11/2018 16:45:00,32.82,33.0,1,-32.34
 30/11/2018 17:00:00,32.66,33.0,1,-33.27
 30/11/2018 17:15:00,32.74,33.0,1,-33.58
 30/11/2018 17:30:00,32.77,33.0,1,-33.71
 30/11/2018 17:45:00,32.84,33.0,1,-33.21
 30/11/2018 18:00:00,32.92,33.0,1,-33.23
 30/11/2018 18:15:00,32.96,33.0,1,-33.5
 30/11/2018 18:30:00,33.05,33.0,1,-33.16
 30/11/2018 18:45:00,33.02,33.0,1,-32.42
 30/11/2018 19:00:00,33.12,33.0,1,-31.82
 30/11/2018 19:15:00,33.11,33.0,1,-31.44
 30/11/2018 19:30:00,33.18,33.0,1,-30.66
 30/11/2018 19:45:00,33.25,33.0,1,-30.25
 30/11/2018 20:00:00,33.32,33.0,1,-29.6
 30/11/2018 20:15:00,33.42,33.0,1,-29.24
 30/11/2018 20:30:00,33.42,33.0,1,-28.57
 30/11/2018 20:45:00,33.43,33.0,1,-28.12
 30/11/2018 21:00:00,33.42,33.0,1,-27.64
 30/11/2018 21:15:00,33.25,33.0,1,-26.88
 30/11/2018 21:30:00,33.12,33.0,1,-26.5
 30/11/2018 21:45:00,33.09,33.0,1,-25.78
 30/11/2018 22:00:00,33.01,33.0,1,-25.07
 30/11/2018 22:15:00,33.03,33.0,1,-24.16
 30/11/2018 22:30:00,33.03,33.0,1,-23.48
 30/11/2018 22:45:00,33.09,33.0,1,-22.77
 30/11/2018 23:00:00,33.18,33.0,1,-21.98
 30/11/2018 23:15:00,33.13,33.0,1,-21.01
 30/11/2018 23:30:00,32.79,33.0,1,-20.18
 30/11/2018 23:45:00,32.86,33.0,1,-19.75
 01/12/2018 00:00:00,32.98,33.0,1,-19.69
 01/12/2018 00:15:00,32.91,33.0,1,-21.48
 01/12/2018 00:30:00,32.86,33.0,1,-21.72
 01/12/2018 00:45:00,32.87,33.0,1,-21.81
 01/12/2018 01:00:00,32.94,33.0,1,-21.68
 01/12/2018 01:15:00,32.98,33.0,1,-21.11
 01/12/2018 01:30:00,33.02,33.0,1,-20.66
 01/12/2018 01:45:00,33.06,33.0,1,-20.43
 01/12/2018 02:00:00,33.25,33.0,1,-20.5
 01/12/2018 02:15:00,33.22,33.0,1,-20.64
 01/12/2018 02:30:00,32.97,33.0,1,-20.37
 01/12/2018 02:45:00,32.95,33.0,1,-20.02
 01/12/2018 03:00:00,33.05,33.0,1,-19.79
 01/12/2018 03:15:00,33.09,33.0,1,-19.41
 01/12/2018 03:30:00,33.14,33.0,1,-18.89
 01/12/2018 03:45:00,33.18,33.0,1,-18.51
 01/12/2018 04:00:00,33.32,33.0,1,-18.29
 01/12/2018 04:15:00,33.33,33.0,1,-18.04
 01/12/2018 04:30:00,33.33,33.0,1,-17.98
 01/12/2018 04:45:00,33.32,33.0,1,-17.93
 01/12/2018 05:00:00,33.37,33.0,1,-17.68
 01/12/2018 05:15:00,33.22,33.0,1,-17.79
 01/12/2018 05:30:00,33.24,33.0,1,-17.66
 01/12/2018 05:45:00,33.26,33.0,1,-17.79
 01/12/2018 06:00:00,33.11,33.0,1,-18.16
 01/12/2018 06:15:00,32.76,33.0,1,-19.03
 01/12/2018 06:30:00,32.96,33.0,1,-20.15
 01/12/2018 06:45:00,33.19,33.0,1,-20.47
 01/12/2018 07:00:00,33.2,33.0,1,-20.62
 01/12/2018 07:15:00,33.0,33.0,1,-20.82
 01/12/2018 07:30:00,32.87,33.0,1,-21.16
 01/12/2018 07:45:00,32.9,33.0,1,-21.63
 01/12/2018 08:00:00,33.02,33.0,1,-22.57
 01/12/2018 08:15:00,32.91,33.0,1,-23.37
 01/12/2018 08:30:00,32.8,33.0,1,-23.89
 01/12/2018 08:45:00,32.73,33.0,1,-24.63
 01/12/2018 09:00:00,32.68,33.0,1,-24.7
 01/12/2018 09:15:00,32.81,33.0,1,-25.31
 01/12/2018 09:30:00,33.15,33.0,1,-25.2
 01/12/2018 09:45:00,33.22,33.0,1,-24.71
 01/12/2018 10:00:00,33.24,33.0,1,-25.61
 01/12/2018 10:15:00,33.3,33.0,1,-25.65
 01/12/2018 10:30:00,33.27,33.0,1,-25.34
 01/12/2018 10:45:00,33.35,33.0,1,-24.86
 01/12/2018 11:00:00,33.44,33.0,1,-24.5
 01/12/2018 11:15:00,33.47,33.0,1,-24.4
 01/12/2018 11:30:00,33.36,33.0,1,-24.48
 01/12/2018 11:45:00,33.45,33.0,1,-24.13
 01/12/2018 12:00:00,33.25,33.0,1,-23.34
 01/12/2018 12:15:00,33.09,33.0,1,-22.1
 01/12/2018 12:30:00,33.16,33.0,1,-21.92
 01/12/2018 12:45:00,33.22,33.0,1,-21.97
 01/12/2018 13:00:00,33.25,33.0,1,-21.62
 01/12/2018 13:15:00,33.28,33.0,1,-21.59
 01/12/2018 13:30:00,33.39,33.0,1,-21.11
 01/12/2018 13:45:00,33.41,33.0,1,-21.0
 01/12/2018 14:00:00,33.01,33.0,1,-20.99
 01/12/2018 14:15:00,33.0,33.0,1,-21.12
 01/12/2018 14:30:00,32.95,33.0,1,-21.92
 01/12/2018 14:45:00,32.88,33.0,1,-22.5
 01/12/2018 15:00:00,32.84,33.0,1,-22.79
 01/12/2018 15:15:00,32.81,33.0,1,-22.89
 01/12/2018 15:30:00,32.81,33.0,1,-23.16
 01/12/2018 15:45:00,32.81,33.0,1,-23.65
 01/12/2018 16:00:00,32.67,33.0,1,-24.15
 01/12/2018 16:15:00,32.96,33.0,1,-25.27
 01/12/2018 16:30:00,32.81,33.0,1,-25.92
 01/12/2018 16:45:00,32.7,33.0,1,-26.55
 01/12/2018 17:00:00,32.74,33.0,1,-26.95
 01/12/2018 17:15:00,32.74,33.0,1,-27.47
 01/12/2018 17:30:00,32.73,33.0,1,-27.7
 01/12/2018 17:45:00,32.72,33.0,1,-27.63
 01/12/2018 18:00:00,32.77,33.0,1,-27.73
 01/12/2018 18:15:00,32.77,33.0,1,-27.67
 01/12/2018 18:30:00,32.82,33.0,1,-27.63
 01/12/2018 18:45:00,32.85,33.0,1,-27.07
 01/12/2018 19:00:00,32.97,33.0,1,-26.3
 01/12/2018 19:15:00,33.01,33.0,1,-25.73
 01/12/2018 19:30:00,33.06,33.0,1,-25.43
 01/12/2018 19:45:00,33.15,33.0,1,-25.17
 01/12/2018 20:00:00,33.2,33.0,1,-24.29
 01/12/2018 20:15:00,33.26,33.0,1,-23.8
 01/12/2018 20:30:00,33.34,33.0,1,-23.33
 01/12/2018 20:45:00,33.43,33.0,1,-22.93
 01/12/2018 21:00:00,33.22,33.0,1,-22.23
 01/12/2018 21:15:00,32.97,33.0,1,-21.41
 01/12/2018 21:30:00,32.96,33.0,1,-21.14
 01/12/2018 21:45:00,32.87,33.0,1,-20.66
 01/12/2018 22:00:00,32.96,33.0,1,-20.2
 01/12/2018 22:15:00,33.06,33.0,1,-19.6
 01/12/2018 22:30:00,33.09,33.0,1,-19.1
 01/12/2018 22:45:00,33.17,33.0,1,-18.65
 01/12/2018 23:00:00,33.25,33.0,1,-17.91
 01/12/2018 23:15:00,33.2,33.0,1,-17.34
 01/12/2018 23:30:00,33.18,33.0,1,-16.94
 01/12/2018 23:45:00,33.21,33.0,1,-16.64
 02/12/2018 00:00:00,33.32,33.0,1,-16.52
 02/12/2018 00:15:00,33.22,33.0,1,-18.07
 02/12/2018 00:30:00,33.27,33.0,1,-18.45
 02/12/2018 00:45:00,33.2,33.0,1,-18.56
 02/12/2018 01:00:00,33.19,33.0,1,-18.62
 02/12/2018 01:15:00,33.28,33.0,1,-18.22
 02/12/2018 01:30:00,33.41,33.0,1,-17.78
 02/12/2018 01:45:00,33.52,33.0,1,-17.28
 02/12/2018 02:00:00,33.44,33.0,1,-16.94
 02/12/2018 02:15:00,33.3,33.0,1,-17.14
 02/12/2018 02:30:00,33.15,33.0,1,-16.88
 02/12/2018 02:45:00,33.22,33.0,1,-16.95
 02/12/2018 03:00:00,33.19,33.0,1,-16.64
 02/12/2018 03:15:00,33.1,33.0,1,-16.34
 02/12/2018 03:30:00,33.04,33.0,1,-15.59
 02/12/2018 03:45:00,32.99,33.0,1,-15.47
 02/12/2018 04:00:00,33.11,33.0,1,-15.39
 02/12/2018 04:15:00,33.07,33.0,1,-14.87
 02/12/2018 04:30:00,33.15,33.0,1,-14.45
 02/12/2018 04:45:00,33.06,33.0,1,-14.33
 02/12/2018 05:00:00,33.08,33.0,1,-14.55
 02/12/2018 05:15:00,33.07,33.0,1,-14.73
 02/12/2018 05:30:00,33.06,33.0,1,-14.49
 02/12/2018 05:45:00,33.06,33.0,1,-14.82
 02/12/2018 06:00:00,33.02,33.0,1,-15.12
 02/12/2018 06:15:00,32.9,33.0,1,-15.57
 02/12/2018 06:30:00,32.83,33.0,1,-16.22
 02/12/2018 06:45:00,32.73,33.0,1,-16.49
 02/12/2018 07:00:00,32.83,33.0,1,-16.82
 02/12/2018 07:15:00,32.84,33.0,1,-17.06
 02/12/2018 07:30:00,32.82,33.0,1,-17.54
 02/12/2018 07:45:00,32.72,33.0,1,-18.25
 02/12/2018 08:00:00,32.69,33.0,1,-19.16
 02/12/2018 08:15:00,33.03,33.0,1,-20.05
 02/12/2018 08:30:00,33.05,33.0,1,-20.45
 02/12/2018 08:45:00,32.97,33.0,1,-20.76
 02/12/2018 09:00:00,32.81,33.0,1,-21.42
 02/12/2018 09:15:00,32.71,33.0,1,-22.41
 02/12/2018 09:30:00,32.75,33.0,1,-22.2
 02/12/2018 09:45:00,32.67,33.0,1,-21.94
 02/12/2018 10:00:00,32.81,33.0,1,-21.93
 02/12/2018 10:15:00,33.04,33.0,1,-21.97
 02/12/2018 10:30:00,33.03,33.0,1,-22.3
 02/12/2018 10:45:00,32.92,33.0,1,-22.35
 02/12/2018 11:00:00,32.93,33.0,1,-21.13
 02/12/2018 11:15:00,32.79,33.0,1,-21.37
 02/12/2018 11:30:00,32.78,33.0,1,-22.53
 02/12/2018 11:45:00,33.24,33.0,1,-22.16
 02/12/2018 12:00:00,32.94,33.0,1,-22.69
 02/12/2018 12:15:00,32.9,33.0,1,-23.62
 02/12/2018 12:30:00,32.9,33.0,1,-23.64
 02/12/2018 12:45:00,32.81,33.0,1,-24.46
 02/12/2018 13:00:00,32.9,33.0,1,-24.8
 02/12/2018 13:15:00,32.99,33.0,1,-24.59
 02/12/2018 13:30:00,33.07,33.0,1,-24.15
 02/12/2018 13:45:00,33.1,33.0,1,-24.24
 02/12/2018 14:00:00,33.08,33.0,1,-24.04
 02/12/2018 14:15:00,33.02,33.0,1,-24.06
 02/12/2018 14:30:00,33.01,33.0,1,-24.13
 02/12/2018 14:45:00,33.04,33.0,1,-23.89
 02/12/2018 15:00:00,33.09,33.0,1,-23.77
 02/12/2018 15:15:00,32.99,33.0,1,-24.55
 02/12/2018 15:30:00,32.97,33.0,1,-25.02
 02/12/2018 15:45:00,32.94,33.0,1,-25.68
 02/12/2018 16:00:00,32.79,33.0,1,-26.17
 02/12/2018 16:15:00,32.79,33.0,1,-27.22
 02/12/2018 16:30:00,32.67,33.0,1,-28.09
 02/12/2018 16:45:00,32.75,33.0,1,-28.56
 02/12/2018 17:00:00,32.75,33.0,1,-28.49
 02/12/2018 17:15:00,32.64,33.0,1,-28.88
 02/12/2018 17:30:00,32.66,33.0,1,-29.01
 02/12/2018 17:45:00,32.7,33.0,1,-28.95
 02/12/2018 18:00:00,32.83,33.0,1,-28.44
 02/12/2018 18:15:00,32.89,33.0,1,-28.09
 02/12/2018 18:30:00,32.89,33.0,1,-27.81
 02/12/2018 18:45:00,32.92,33.0,1,-27.71
 02/12/2018 19:00:00,32.97,33.0,1,-27.04
 02/12/2018 19:15:00,33.04,33.0,1,-26.56
 02/12/2018 19:30:00,33.12,33.0,1,-26.18
 02/12/2018 19:45:00,33.31,33.0,1,-25.59
 02/12/2018 20:00:00,33.43,33.0,1,-25.27
 02/12/2018 20:15:00,32.85,33.0,1,-24.68
 02/12/2018 20:30:00,32.82,33.0,1,-24.27
 02/12/2018 20:45:00,32.9,33.0,1,-23.49
 02/12/2018 21:00:00,32.95,33.0,1,-22.78
 02/12/2018 21:15:00,32.84,33.0,1,-22.35
 02/12/2018 21:30:00,32.99,33.0,1,-21.88
 02/12/2018 21:45:00,33.22,33.0,1,-21.32
 02/12/2018 22:00:00,33.36,33.0,1,-20.88
 02/12/2018 22:15:00,33.26,33.0,1,-20.15
 02/12/2018 22:30:00,32.97,33.0,1,-19.43
 02/12/2018 22:45:00,33.03,33.0,1,-18.68
 02/12/2018 23:00:00,32.97,33.0,1,-17.94
 02/12/2018 23:15:00,32.97,33.0,1,-17.26
 02/12/2018 23:30:00,33.1,33.0,1,-16.93
 02/12/2018 23:45:00,33.16,33.0,1,-16.46
 03/12/2018 00:00:00,33.2,33.0,1,-16.35
 03/12/2018 00:00:00,33.2,33.0,1,-16.35
 03/12/2018 00:15:00,32.99,33.0,1,-18.25
 03/12/2018 00:30:00,33.02,33.0,1,-18.56
 03/12/2018 00:45:00,32.97,33.0,1,-18.68
 03/12/2018 01:00:00,33.01,33.0,1,-18.78
 03/12/2018 01:15:00,33.0,33.0,1,-18.17
 03/12/2018 01:30:00,33.06,33.0,1,-18.04
 03/12/2018 01:45:00,33.1,33.0,1,-17.71
 03/12/2018 02:00:00,33.09,33.0,1,-17.45
 03/12/2018 02:15:00,33.12,33.0,1,-17.77
 03/12/2018 02:30:00,33.19,33.0,1,-17.44
 03/12/2018 02:45:00,33.35,33.0,1,-17.06
 03/12/2018 03:00:00,33.46,33.0,1,-16.75
 03/12/2018 03:15:00,33.47,33.0,1,-16.62
 03/12/2018 03:30:00,33.47,33.0,1,-16.13
 03/12/2018 03:45:00,33.06,33.0,1,-15.93
 03/12/2018 04:00:00,33.1,33.0,1,-15.68
 03/12/2018 04:15:00,33.06,33.0,1,-15.61
 03/12/2018 04:30:00,33.04,33.0,1,-15.75
 03/12/2018 04:45:00,33.05,33.0,1,-15.77
 03/12/2018 05:00:00,32.99,33.0,1,-16.11
 03/12/2018 05:15:00,32.91,33.0,1,-16.94
 03/12/2018 05:30:00,32.86,33.0,1,-17.53
 03/12/2018 05:45:00,32.7,33.0,1,-18.58
 03/12/2018 06:00:00,32.81,33.0,1,-19.49
 03/12/2018 06:15:00,32.83,33.0,1,-21.23
 03/12/2018 06:30:00,32.71,33.0,1,-22.97
 03/12/2018 06:45:00,32.74,33.0,1,-24.56
 03/12/2018 07:00:00,32.84,33.0,1,-25.88
 03/12/2018 07:15:00,32.76,33.0,1,-27.19
 03/12/2018 07:30:00,32.84,33.0,1,-28.27
 03/12/2018 07:45:00,32.8,33.0,1,-28.93
 03/12/2018 08:00:00,32.77,33.0,1,-29.31
 03/12/2018 08:15:00,32.7,33.0,1,-28.54
 03/12/2018 08:30:00,32.77,33.0,1,-27.56
 03/12/2018 08:45:00,32.71,33.0,1,-28.52
 03/12/2018 09:00:00,32.67,33.0,1,-28.26
 03/12/2018 09:15:00,32.74,33.0,1,-29.1
 03/12/2018 09:30:00,33.23,33.0,1,-29.7
 03/12/2018 09:45:00,33.38,33.0,1,-29.38
 03/12/2018 10:00:00,33.14,33.0,1,-28.76
 03/12/2018 10:15:00,33.0,33.0,1,-28.15
 03/12/2018 10:30:00,33.05,33.0,1,-27.01
 03/12/2018 10:45:00,33.05,33.0,1,-26.98
 03/12/2018 11:00:00,33.06,33.0,1,-25.66
 03/12/2018 11:15:00,33.09,33.0,1,-24.42
 03/12/2018 11:30:00,33.04,33.0,1,-24.96
 03/12/2018 11:45:00,32.99,33.0,1,-26.79
 03/12/2018 12:00:00,32.91,33.0,1,-27.51
 03/12/2018 12:15:00,32.91,33.0,1,-27.47
 03/12/2018 12:30:00,33.0,33.0,1,-26.39
 03/12/2018 12:45:00,33.02,33.0,1,-25.3
 03/12/2018 13:00:00,33.09,33.0,1,-25.79
 03/12/2018 13:15:00,33.12,33.0,1,-25.54
 03/12/2018 13:30:00,33.13,33.0,1,-25.68
 03/12/2018 13:45:00,33.17,33.0,1,-25.37
 03/12/2018 14:00:00,33.16,33.0,1,-26.02
 03/12/2018 14:15:00,33.17,33.0,1,-25.62
 03/12/2018 14:30:00,33.23,33.0,1,-26.43
 03/12/2018 14:45:00,33.18,33.0,1,-27.0
 03/12/2018 15:00:00,33.16,33.0,1,-26.72
 03/12/2018 15:15:00,33.21,33.0,1,-26.46
 03/12/2018 15:30:00,33.19,33.0,1,-27.32
 03/12/2018 15:45:00,33.08,33.0,1,-28.46
 03/12/2018 16:00:00,32.9,33.0,1,-29.72
 03/12/2018 16:15:00,32.78,33.0,1,-30.72
 03/12/2018 16:30:00,32.61,33.0,1,-32.24
 03/12/2018 16:45:00,32.61,33.0,1,-33.76
 03/12/2018 17:00:00,32.95,33.0,1,-35.14
 03/12/2018 17:15:00,33.1,33.0,1,-35.86
 03/12/2018 17:30:00,33.1,33.0,1,-36.0
 03/12/2018 17:45:00,33.15,33.0,1,-35.74
 03/12/2018 18:00:00,33.2,33.0,1,-35.81
 03/12/2018 18:15:00,33.25,33.0,1,-35.55
 03/12/2018 18:30:00,33.31,33.0,1,-35.34
 03/12/2018 18:45:00,33.41,33.0,1,-34.89
 03/12/2018 19:00:00,33.42,33.0,1,-34.25
 03/12/2018 19:15:00,33.07,33.0,1,-33.18
 03/12/2018 19:30:00,33.07,33.0,1,-32.84
 03/12/2018 19:45:00,33.15,33.0,1,-32.49
 03/12/2018 20:00:00,33.25,33.0,1,-31.96
 03/12/2018 20:15:00,33.19,33.0,1,-31.45
 03/12/2018 20:30:00,33.03,33.0,1,-30.72
 03/12/2018 20:45:00,33.08,33.0,1,-30.16
 03/12/2018 21:00:00,33.23,33.0,1,-29.23
 03/12/2018 21:15:00,33.34,33.0,1,-28.87
 03/12/2018 21:30:00,33.45,33.0,1,-27.95
 03/12/2018 21:45:00,33.45,33.0,1,-26.96
 03/12/2018 22:00:00,33.11,33.0,1,-26.2
 03/12/2018 22:15:00,33.08,33.0,1,-25.15
 03/12/2018 22:30:00,32.75,33.0,1,-24.15
 03/12/2018 22:45:00,32.85,33.0,1,-23.45
 03/12/2018 23:00:00,33.01,33.0,1,-22.57
 03/12/2018 23:15:00,33.21,33.0,1,-21.77
 03/12/2018 23:30:00,32.78,33.0,1,-20.71
 03/12/2018 23:45:00,32.89,33.0,1,-20.45
 04/12/2018 00:00:00,32.89,33.0,1,-20.58
 04/12/2018 00:15:00,32.8,33.0,1,-22.42
 04/12/2018 00:30:00,32.75,33.0,1,-23.17
 04/12/2018 00:45:00,32.73,33.0,1,-23.27
 04/12/2018 01:00:00,32.75,33.0,1,-23.02
 04/12/2018 01:15:00,32.77,33.0,1,-22.69
 04/12/2018 01:30:00,32.85,33.0,1,-22.63
 04/12/2018 01:45:00,32.96,33.0,1,-22.13
 04/12/2018 02:00:00,33.0,33.0,1,-21.54
 04/12/2018 02:15:00,33.01,33.0,1,-21.79
 04/12/2018 02:30:00,33.04,33.0,1,-21.55
 04/12/2018 02:45:00,33.07,33.0,1,-21.64
 04/12/2018 03:00:00,33.08,33.0,1,-21.29
 04/12/2018 03:15:00,33.06,33.0,1,-20.84
 04/12/2018 03:30:00,33.11,33.0,1,-20.39
 04/12/2018 03:45:00,33.2,33.0,1,-20.21
 04/12/2018 04:00:00,33.18,33.0,1,-19.99
 04/12/2018 04:15:00,33.14,33.0,1,-20.16
 04/12/2018 04:30:00,33.21,33.0,1,-19.96
 04/12/2018 04:45:00,33.32,33.0,1,-19.75
 04/12/2018 05:00:00,33.1,33.0,1,-20.07
 04/12/2018 05:15:00,32.96,33.0,1,-20.84
 04/12/2018 05:30:00,32.81,33.0,1,-21.63
 04/12/2018 05:45:00,32.79,33.0,1,-22.1
 04/12/2018 06:00:00,32.73,33.0,1,-22.96
 04/12/2018 06:15:00,32.93,33.0,1,-25.0
 04/12/2018 06:30:00,32.92,33.0,1,-26.41
 04/12/2018 06:45:00,32.76,33.0,1,-27.62
 04/12/2018 07:00:00,32.68,33.0,1,-29.42
 04/12/2018 07:15:00,32.75,33.0,1,-30.46
 04/12/2018 07:30:00,32.6,33.0,1,-31.54
 04/12/2018 07:45:00,32.58,33.0,1,-31.92
 04/12/2018 08:00:00,32.57,33.0,1,-32.24
 04/12/2018 08:15:00,32.98,33.0,1,-31.49
 04/12/2018 08:30:00,33.21,33.0,1,-30.91
 04/12/2018 08:45:00,33.24,33.0,1,-30.72
 04/12/2018 09:00:00,33.27,33.0,1,-29.54
 04/12/2018 09:15:00,33.23,33.0,1,-29.07
 04/12/2018 09:30:00,33.25,33.0,1,-29.21
 04/12/2018 09:45:00,33.29,33.0,1,-28.23
 04/12/2018 10:00:00,33.36,33.0,1,-26.71
 04/12/2018 10:15:00,32.97,33.0,1,-25.36
 04/12/2018 10:30:00,32.97,33.0,1,-24.41
 04/12/2018 10:45:00,32.96,33.0,1,-24.49
 04/12/2018 11:00:00,32.93,33.0,1,-26.4
 04/12/2018 11:15:00,32.9,33.0,1,-25.27
 04/12/2018 11:30:00,32.9,33.0,1,-25.3
 04/12/2018 11:45:00,32.93,33.0,1,-24.97
 04/12/2018 12:00:00,32.83,33.0,1,-27.39
 04/12/2018 12:15:00,32.76,33.0,1,-28.58
 04/12/2018 12:30:00,32.82,33.0,1,-26.9
 04/12/2018 12:45:00,32.77,33.0,1,-27.52
 04/12/2018 13:00:00,32.71,33.0,1,-28.99
 04/12/2018 13:15:00,32.76,33.0,1,-29.51
 04/12/2018 13:30:00,32.78,33.0,1,-29.17
 04/12/2018 13:45:00,32.77,33.0,1,-29.14
 04/12/2018 14:00:00,32.86,33.0,1,-29.17
 04/12/2018 14:15:00,32.84,33.0,1,-29.98
 04/12/2018 14:30:00,32.82,33.0,1,-30.63
 04/12/2018 14:45:00,32.85,33.0,1,-30.57
 04/12/2018 15:00:00,32.85,33.0,1,-30.63
 04/12/2018 15:15:00,32.77,33.0,1,-30.86
 04/12/2018 15:30:00,32.77,33.0,1,-31.17
 04/12/2018 15:45:00,32.66,33.0,1,-31.78
 04/12/2018 16:00:00,32.82,33.0,1,-33.24
 04/12/2018 16:15:00,33.07,33.0,1,-34.22
 04/12/2018 16:30:00,33.22,33.0,1,-30.19
 04/12/2018 16:45:00,33.31,33.0,1,-30.26
 04/12/2018 17:00:00,33.31,33.0,1,-30.57
 04/12/2018 17:15:00,33.36,33.0,1,-30.6
 04/12/2018 17:30:00,33.36,33.0,1,-30.98
 04/12/2018 17:45:00,33.37,33.0,1,-30.87
 04/12/2018 18:00:00,33.26,33.0,1,-30.32
 04/12/2018 18:15:00,32.89,33.0,1,-30.1
 04/12/2018 18:30:00,32.86,33.0,1,-30.23
 04/12/2018 18:45:00,32.67,33.0,1,-34.94
 04/12/2018 19:00:00,32.91,33.0,1,-34.26
 04/12/2018 19:15:00,32.9,33.0,1,-33.93
 04/12/2018 19:30:00,33.16,33.0,1,-32.48
 04/12/2018 19:45:00,33.1,33.0,1,-32.09
 04/12/2018 20:00:00,33.03,33.0,1,-32.02
 04/12/2018 20:15:00,32.94,33.0,1,-32.65
 04/12/2018 20:30:00,32.92,33.0,1,-31.89
 04/12/2018 20:45:00,33.04,33.0,1,-30.99
 04/12/2018 21:00:00,33.1,33.0,1,-30.56
 04/12/2018 21:15:00,33.09,33.0,1,-30.17
 04/12/2018 21:30:00,33.26,33.0,1,-29.06
 04/12/2018 21:45:00,33.37,33.0,1,-28.0
 04/12/2018 22:00:00,33.05,33.0,1,-26.39
 04/12/2018 22:15:00,33.02,33.0,1,-25.53
 04/12/2018 22:30:00,33.07,33.0,1,-24.51
 04/12/2018 22:45:00,33.16,33.0,1,-24.22
 04/12/2018 23:00:00,33.06,33.0,1,-23.32
 04/12/2018 23:15:00,33.06,33.0,1,-22.74
 04/12/2018 23:30:00,33.17,33.0,1,-21.95
 04/12/2018 23:45:00,32.82,33.0,1,-21.63
 05/12/2018 00:00:00,32.9,33.0,1,-21.38
 05/12/2018 00:15:00,32.82,33.0,1,-22.98
 05/12/2018 00:30:00,32.82,33.0,1,-23.58
 05/12/2018 00:45:00,32.82,33.0,1,-23.74
 05/12/2018 01:00:00,32.77,33.0,1,-23.67
 05/12/2018 01:15:00,32.82,33.0,1,-23.32
 05/12/2018 01:30:00,32.89,33.0,1,-23.15
 05/12/2018 01:45:00,32.86,33.0,1,-22.78
 05/12/2018 02:00:00,33.11,33.0,1,-22.25
 05/12/2018 02:15:00,33.1,33.0,1,-22.72
 05/12/2018 02:30:00,33.08,33.0,1,-22.57
 05/12/2018 02:45:00,33.14,33.0,1,-22.29
 05/12/2018 03:00:00,33.23,33.0,1,-21.98
 05/12/2018 03:15:00,33.27,33.0,1,-21.61
 05/12/2018 03:30:00,33.39,33.0,1,-21.11
 05/12/2018 03:45:00,33.41,33.0,1,-20.58
 05/12/2018 04:00:00,33.43,33.0,1,-20.27
 05/12/2018 04:15:00,33.43,33.0,1,-20.19
 05/12/2018 04:30:00,33.41,33.0,1,-20.21
 05/12/2018 04:45:00,33.38,33.0,1,-20.29
 05/12/2018 05:00:00,33.39,33.0,1,-20.2
 05/12/2018 05:15:00,33.13,33.0,1,-20.99
 05/12/2018 05:30:00,33.09,33.0,1,-21.21
 05/12/2018 05:45:00,32.96,33.0,1,-21.78
 05/12/2018 06:00:00,32.96,33.0,1,-22.71
 05/12/2018 06:15:00,32.93,33.0,1,-23.8
 05/12/2018 06:30:00,33.0,33.0,1,-25.1
 05/12/2018 06:45:00,33.05,33.0,1,-26.48
 05/12/2018 07:00:00,33.0,33.0,1,-27.86
 05/12/2018 07:15:00,32.79,33.0,1,-28.85
 05/12/2018 07:30:00,32.78,33.0,1,-30.01
 05/12/2018 07:45:00,33.04,33.0,1,-30.6
 05/12/2018 08:00:00,32.95,33.0,1,-30.68
 05/12/2018 08:15:00,32.87,33.0,1,-31.2
 05/12/2018 08:30:00,32.93,33.0,1,-30.85
 05/12/2018 08:45:00,33.04,33.0,1,-30.79
 05/12/2018 09:00:00,32.99,33.0,1,-30.67
 05/12/2018 09:15:00,32.98,33.0,1,-30.7
 05/12/2018 09:30:00,32.95,33.0,1,-30.37
 05/12/2018 09:45:00,32.98,33.0,1,-30.25
 05/12/2018 10:00:00,33.02,33.0,1,-30.08
 05/12/2018 10:15:00,33.05,33.0,1,-29.49
 05/12/2018 10:30:00,33.1,33.0,1,-28.43
 05/12/2018 10:45:00,33.02,33.0,1,-29.26
 05/12/2018 11:00:00,33.02,33.0,1,-29.6
 05/12/2018 11:15:00,33.01,33.0,1,-28.93
 05/12/2018 11:30:00,33.1,33.0,1,-29.05
 05/12/2018 11:45:00,33.09,33.0,1,-29.11
 05/12/2018 12:00:00,33.06,33.0,1,-29.82
 05/12/2018 12:15:00,33.03,33.0,1,-30.68
 05/12/2018 12:30:00,33.04,33.0,1,-30.38
 05/12/2018 12:45:00,33.01,33.0,1,-30.42
 05/12/2018 13:00:00,33.08,33.0,1,-30.32
 05/12/2018 13:15:00,33.0,33.0,1,-30.68
 05/12/2018 13:30:00,33.05,33.0,1,-30.87
 05/12/2018 13:45:00,33.1,33.0,1,-30.76
 05/12/2018 14:00:00,33.07,33.0,1,-31.08
 05/12/2018 14:15:00,33.06,33.0,1,-30.9
 05/12/2018 14:30:00,33.04,33.0,1,-30.98
 05/12/2018 14:45:00,33.11,33.0,1,-30.71
 05/12/2018 15:00:00,33.13,33.0,1,-30.37
 05/12/2018 15:15:00,33.16,33.0,1,-30.14
 05/12/2018 15:30:00,33.19,33.0,1,-29.79
 05/12/2018 15:45:00,33.14,33.0,1,-30.07
 05/12/2018 16:00:00,33.03,33.0,1,-30.66
 05/12/2018 16:15:00,33.04,33.0,1,-31.54
 05/12/2018 16:30:00,32.85,33.0,1,-33.02
 05/12/2018 16:45:00,32.68,33.0,1,-34.27
 05/12/2018 17:00:00,32.72,33.0,1,-35.07
 05/12/2018 17:15:00,32.82,33.0,1,-35.72
 05/12/2018 17:30:00,32.89,33.0,1,-35.81
 05/12/2018 17:45:00,32.93,33.0,1,-35.5
 05/12/2018 18:00:00,33.01,33.0,1,-35.38
 05/12/2018 18:15:00,33.02,33.0,1,-35.27
 05/12/2018 18:30:00,33.09,33.0,1,-35.15
 05/12/2018 18:45:00,33.14,33.0,1,-34.7
 05/12/2018 19:00:00,33.22,33.0,1,-34.32
 05/12/2018 19:15:00,33.32,33.0,1,-33.94
 05/12/2018 19:30:00,33.43,33.0,1,-33.23
 05/12/2018 19:45:00,33.44,33.0,1,-32.95
 05/12/2018 20:00:00,33.47,33.0,1,-32.44
 05/12/2018 20:15:00,33.41,33.0,1,-32.02
 05/12/2018 20:30:00,33.43,33.0,1,-31.23
 05/12/2018 20:45:00,33.44,33.0,1,-30.51
 05/12/2018 21:00:00,33.38,33.0,1,-29.99
 05/12/2018 21:15:00,33.05,33.0,1,-29.16
 05/12/2018 21:30:00,33.04,33.0,1,-28.05
 05/12/2018 21:45:00,33.15,33.0,1,-27.34
 05/12/2018 22:00:00,33.26,33.0,1,-26.69
 05/12/2018 22:15:00,33.36,33.0,1,-25.36
 05/12/2018 22:30:00,33.06,33.0,1,-23.95
 05/12/2018 22:45:00,33.03,33.0,1,-23.37
 05/12/2018 23:00:00,33.18,33.0,1,-22.82
 05/12/2018 23:15:00,33.09,33.0,1,-22.1
 05/12/2018 23:30:00,33.09,33.0,1,-21.09
 05/12/2018 23:45:00,33.14,33.0,1,-20.57
 06/12/2018 00:00:00,33.17,33.0,1,-20.46
 06/12/2018 00:15:00,33.06,33.0,1,-22.24
 06/12/2018 00:30:00,33.09,33.0,1,-22.51
 06/12/2018 00:45:00,32.99,33.0,1,-22.45
 06/12/2018 01:00:00,32.95,33.0,1,-22.19
 06/12/2018 01:15:00,32.94,33.0,1,-21.47
 06/12/2018 01:30:00,33.05,33.0,1,-21.36
 06/12/2018 01:45:00,33.02,33.0,1,-21.25
 06/12/2018 02:00:00,33.11,33.0,1,-21.03
 06/12/2018 02:15:00,33.13,33.0,1,-21.14
 06/12/2018 02:30:00,33.2,33.0,1,-21.12
 06/12/2018 02:45:00,33.19,33.0,1,-20.69
 06/12/2018 03:00:00,33.12,33.0,1,-20.42
 06/12/2018 03:15:00,32.68,33.0,1,-20.03
 06/12/2018 03:30:00,32.83,33.0,1,-19.44
 06/12/2018 03:45:00,32.86,33.0,1,-19.26
 06/12/2018 04:00:00,32.98,33.0,1,-19.27
 06/12/2018 04:15:00,33.03,33.0,1,-18.69
 06/12/2018 04:30:00,33.08,33.0,1,-18.75
 06/12/2018 04:45:00,33.08,33.0,1,-18.94
 06/12/2018 05:00:00,33.0,33.0,1,-19.03
 06/12/2018 05:15:00,32.85,33.0,1,-19.56
 06/12/2018 05:30:00,32.68,33.0,1,-19.88
 06/12/2018 05:45:00,32.69,33.0,1,-20.31
 06/12/2018 06:00:00,33.04,33.0,1,-21.03
 06/12/2018 06:15:00,32.99,33.0,1,-22.42
 06/12/2018 06:30:00,32.95,33.0,1,-23.52
 06/12/2018 06:45:00,32.76,33.0,1,-25.2
 06/12/2018 07:00:00,32.99,33.0,1,-26.91
 06/12/2018 07:15:00,33.39,33.0,1,-28.1
 06/12/2018 07:30:00,32.93,33.0,1,-28.43
 06/12/2018 07:45:00,32.72,33.0,1,-29.45
 06/12/2018 08:00:00,32.74,33.0,1,-29.7
 06/12/2018 08:15:00,32.95,33.0,1,-29.67
 06/12/2018 08:30:00,32.89,33.0,1,-29.63
 06/12/2018 08:45:00,32.88,33.0,1,-29.39
 06/12/2018 09:00:00,32.89,33.0,1,-29.22
 06/12/2018 09:15:00,32.89,33.0,1,-29.34
 06/12/2018 09:30:00,33.09,33.0,1,-29.33
 06/12/2018 09:45:00,33.18,33.0,1,-28.84
 06/12/2018 10:00:00,33.17,33.0,1,-28.6
 06/12/2018 10:15:00,33.12,33.0,1,-28.61
 06/12/2018 10:30:00,33.12,33.0,1,-27.73
 06/12/2018 10:45:00,33.1,33.0,1,-27.17
 06/12/2018 11:00:00,33.06,33.0,1,-28.05
 06/12/2018 11:15:00,33.06,33.0,1,-27.49
 06/12/2018 11:30:00,33.09,33.0,1,-27.96
 06/12/2018 11:45:00,33.07,33.0,1,-27.77
 06/12/2018 12:00:00,33.11,33.0,1,-27.81
 06/12/2018 12:15:00,33.16,33.0,1,-28.05
 06/12/2018 12:30:00,33.13,33.0,1,-28.52
 06/12/2018 12:45:00,33.1,33.0,1,-28.5
 06/12/2018 13:00:00,33.1,33.0,1,-28.52
 06/12/2018 13:15:00,33.15,33.0,1,-28.82
 06/12/2018 13:30:00,33.23,33.0,1,-28.68
 06/12/2018 13:45:00,33.24,33.0,1,-28.83
 06/12/2018 14:00:00,33.27,33.0,1,-28.77
 06/12/2018 14:15:00,33.24,33.0,1,-28.65
 06/12/2018 14:30:00,33.23,33.0,1,-28.26
 06/12/2018 14:45:00,33.26,33.0,1,-28.1
 06/12/2018 15:00:00,33.3,33.0,1,-28.33
 06/12/2018 15:15:00,33.32,33.0,1,-28.66
 06/12/2018 15:30:00,33.3,33.0,1,-29.27
 06/12/2018 15:45:00,33.24,33.0,1,-29.73
 06/12/2018 16:00:00,33.01,33.0,1,-30.99
 06/12/2018 16:15:00,32.95,33.0,1,-31.64
 06/12/2018 16:30:00,32.95,33.0,1,-32.51
 06/12/2018 16:45:00,33.07,33.0,1,-33.62
 06/12/2018 17:00:00,32.99,33.0,1,-34.19
 06/12/2018 17:15:00,33.03,33.0,1,-34.77
 06/12/2018 17:30:00,33.06,33.0,1,-35.01
 06/12/2018 17:45:00,33.08,33.0,1,-34.85
 06/12/2018 18:00:00,33.09,33.0,1,-34.66
 06/12/2018 18:15:00,33.02,33.0,1,-34.59
 06/12/2018 18:30:00,33.06,33.0,1,-34.21
 06/12/2018 18:45:00,33.14,33.0,1,-33.86
 06/12/2018 19:00:00,33.23,33.0,1,-33.18
 06/12/2018 19:15:00,33.22,33.0,1,-33.08
 06/12/2018 19:30:00,33.43,33.0,1,-32.47
 06/12/2018 19:45:00,33.03,33.0,1,-31.54
 06/12/2018 20:00:00,33.0,33.0,1,-30.77
 06/12/2018 20:15:00,33.05,33.0,1,-30.34
 06/12/2018 20:30:00,33.14,33.0,1,-29.59
 06/12/2018 20:45:00,33.17,33.0,1,-29.23
 06/12/2018 21:00:00,33.1,33.0,1,-29.16
 06/12/2018 21:15:00,33.05,33.0,1,-28.42
 06/12/2018 21:30:00,33.17,33.0,1,-27.28
 06/12/2018 21:45:00,33.24,33.0,1,-26.19
 06/12/2018 22:00:00,33.03,33.0,1,-25.28
 06/12/2018 22:15:00,33.02,33.0,1,-23.86
 06/12/2018 22:30:00,32.9,33.0,1,-22.96
 06/12/2018 22:45:00,32.97,33.0,1,-22.15
 06/12/2018 23:00:00,33.04,33.0,1,-21.27
 06/12/2018 23:15:00,33.1,33.0,1,-21.16
 06/12/2018 23:30:00,33.28,33.0,1,-20.22
 06/12/2018 23:45:00,33.3,33.0,1,-19.7
 07/12/2018 00:00:00,32.93,33.0,1,-19.39
 07/12/2018 00:15:00,32.62,33.0,1,-21.22
 07/12/2018 00:30:00,32.66,33.0,1,-21.79
 07/12/2018 00:45:00,33.23,33.0,1,-22.1
 07/12/2018 01:00:00,33.26,33.0,1,-22.08
 07/12/2018 01:15:00,33.05,33.0,1,-21.58
 07/12/2018 01:30:00,32.78,33.0,1,-20.8
 07/12/2018 01:45:00,32.96,33.0,1,-20.27
 07/12/2018 02:00:00,33.08,33.0,1,-19.97
 07/12/2018 02:15:00,33.15,33.0,1,-20.12
 07/12/2018 02:30:00,32.97,33.0,1,-19.37
 07/12/2018 02:45:00,33.02,33.0,1,-18.99
 07/12/2018 03:00:00,33.12,33.0,1,-18.6
 07/12/2018 03:15:00,33.13,33.0,1,-18.19
 07/12/2018 03:30:00,33.25,33.0,1,-17.91
 07/12/2018 03:45:00,33.31,33.0,1,-17.78
 07/12/2018 04:00:00,33.33,33.0,1,-17.77
 07/12/2018 04:15:00,33.18,33.0,1,-17.6
 07/12/2018 04:30:00,33.1,33.0,1,-17.48
 07/12/2018 04:45:00,32.94,33.0,1,-17.48
 07/12/2018 05:00:00,32.81,33.0,1,-18.06
 07/12/2018 05:15:00,32.8,33.0,1,-18.93
 07/12/2018 05:30:00,33.03,33.0,1,-19.11
 07/12/2018 05:45:00,33.19,33.0,1,-19.67
 07/12/2018 06:00:00,33.31,33.0,1,-20.63
 07/12/2018 06:15:00,33.04,33.0,1,-22.3
 07/12/2018 06:30:00,32.83,33.0,1,-23.72
 07/12/2018 06:45:00,32.66,33.0,1,-24.91
 07/12/2018 07:00:00,32.74,33.0,1,-26.32
 07/12/2018 07:15:00,32.84,33.0,1,-27.86
 07/12/2018 07:30:00,33.22,33.0,1,-29.0
 07/12/2018 07:45:00,33.01,33.0,1,-29.53
 07/12/2018 08:00:00,32.89,33.0,1,-30.31
 07/12/2018 08:15:00,32.74,33.0,1,-30.46
 07/12/2018 08:30:00,32.62,33.0,1,-30.57
 07/12/2018 08:45:00,32.6,33.0,1,-30.94
 07/12/2018 09:00:00,32.87,33.0,1,-30.8
 07/12/2018 09:15:00,33.12,33.0,1,-30.46
 07/12/2018 09:30:00,32.92,33.0,1,-30.09
 07/12/2018 09:45:00,32.99,33.0,1,-29.42
 07/12/2018 10:00:00,33.0,33.0,1,-28.58
 07/12/2018 10:15:00,32.68,33.0,1,-27.38
 07/12/2018 10:30:00,32.92,33.0,1,-23.98
 07/12/2018 10:45:00,33.05,33.0,1,-24.05
 07/12/2018 11:00:00,33.04,33.0,1,-24.84
 07/12/2018 11:15:00,32.94,33.0,1,-26.67
 07/12/2018 11:30:00,32.98,33.0,1,-23.18
 07/12/2018 11:45:00,33.33,33.0,1,-23.68
 07/12/2018 12:00:00,33.34,33.0,1,-24.56
 07/12/2018 12:15:00,33.34,33.0,1,-23.38
 07/12/2018 12:30:00,32.84,33.0,1,-27.44
 07/12/2018 12:45:00,33.18,33.0,1,-26.35
 07/12/2018 13:00:00,33.11,33.0,1,-22.04
 07/12/2018 13:15:00,32.94,33.0,1,-24.23
 07/12/2018 13:30:00,32.66,33.0,1,-24.62
 07/12/2018 13:45:00,32.98,33.0,1,-25.44
 07/12/2018 14:00:00,33.32,33.0,1,-22.9
 07/12/2018 14:15:00,33.39,33.0,1,-23.07
 07/12/2018 14:30:00,33.35,33.0,1,-25.44
 07/12/2018 14:45:00,33.34,33.0,1,-26.45
 07/12/2018 15:00:00,33.41,33.0,1,-26.38
 07/12/2018 15:15:00,33.16,33.0,1,-25.31
 07/12/2018 15:30:00,33.09,33.0,1,-26.83
 07/12/2018 15:45:00,32.96,33.0,1,-28.53
 07/12/2018 16:00:00,32.93,33.0,1,-29.4
 07/12/2018 16:15:00,32.93,33.0,1,-30.25
 07/12/2018 16:30:00,32.92,33.0,1,-31.89
 07/12/2018 16:45:00,32.93,33.0,1,-32.91
 07/12/2018 17:00:00,32.96,33.0,1,-33.46
 07/12/2018 17:15:00,32.92,33.0,1,-34.32
 07/12/2018 17:30:00,32.91,33.0,1,-34.27
 07/12/2018 17:45:00,32.96,33.0,1,-33.92
 07/12/2018 18:00:00,33.03,33.0,1,-33.62
 07/12/2018 18:15:00,33.06,33.0,1,-33.26
 07/12/2018 18:30:00,33.19,33.0,1,-32.77
 07/12/2018 18:45:00,33.14,33.0,1,-32.03
 07/12/2018 19:00:00,33.2,33.0,1,-31.53
 07/12/2018 19:15:00,33.29,33.0,1,-31.19
 07/12/2018 19:30:00,33.3,33.0,1,-31.15
 07/12/2018 19:45:00,33.31,33.0,1,-30.53
 07/12/2018 20:00:00,33.42,33.0,1,-29.83
 07/12/2018 20:15:00,33.45,33.0,1,-29.31
 07/12/2018 20:30:00,33.1,33.0,1,-28.78
 07/12/2018 20:45:00,32.97,33.0,1,-28.72
 07/12/2018 21:00:00,33.1,33.0,1,-28.1
 07/12/2018 21:15:00,33.17,33.0,1,-27.27
 07/12/2018 21:30:00,33.15,33.0,1,-25.85
 07/12/2018 21:45:00,33.3,33.0,1,-24.99
 07/12/2018 22:00:00,33.42,33.0,1,-24.28
 07/12/2018 22:15:00,33.46,33.0,1,-23.53
 07/12/2018 22:30:00,33.41,33.0,1,-22.55
 07/12/2018 22:45:00,32.89,33.0,1,-21.79
 07/12/2018 23:00:00,33.07,33.0,1,-21.45
 07/12/2018 23:15:00,33.32,33.0,1,-20.34
 07/12/2018 23:30:00,33.41,33.0,1,-19.92
 07/12/2018 23:45:00,33.22,33.0,1,-19.86
 08/12/2018 00:00:00,32.82,33.0,1,-19.31
 08/12/2018 00:15:00,32.96,33.0,1,-21.15
 08/12/2018 00:30:00,33.11,33.0,1,-21.58
 08/12/2018 00:45:00,33.1,33.0,1,-21.85
 08/12/2018 01:00:00,33.02,33.0,1,-21.84
 08/12/2018 01:15:00,33.08,33.0,1,-21.02
 08/12/2018 01:30:00,33.32,33.0,1,-20.67
 08/12/2018 01:45:00,33.35,33.0,1,-20.28
 08/12/2018 02:00:00,33.12,33.0,1,-19.25
 08/12/2018 02:15:00,33.12,33.0,1,-19.31
 08/12/2018 02:30:00,33.2,33.0,1,-19.15
 08/12/2018 02:45:00,33.25,33.0,1,-18.99
 08/12/2018 03:00:00,33.26,33.0,1,-18.58
 08/12/2018 03:15:00,33.32,33.0,1,-18.21
 08/12/2018 03:30:00,33.38,33.0,1,-17.85
 08/12/2018 03:45:00,33.47,33.0,1,-17.76
 08/12/2018 04:00:00,33.0,33.0,1,-17.17
 08/12/2018 04:15:00,32.75,33.0,1,-16.78
 08/12/2018 04:30:00,32.82,33.0,1,-16.37
 08/12/2018 04:45:00,32.93,33.0,1,-16.19
 08/12/2018 05:00:00,32.76,33.0,1,-16.11
 08/12/2018 05:15:00,32.68,33.0,1,-16.68
 08/12/2018 05:30:00,32.66,33.0,1,-16.52
 08/12/2018 05:45:00,32.77,33.0,1,-16.78
 08/12/2018 06:00:00,33.07,33.0,1,-17.21
 08/12/2018 06:15:00,33.04,33.0,1,-18.06
 08/12/2018 06:30:00,32.95,33.0,1,-18.54
 08/12/2018 06:45:00,32.98,33.0,1,-19.05
 08/12/2018 07:00:00,32.88,33.0,1,-19.64
 08/12/2018 07:15:00,32.86,33.0,1,-20.44
 08/12/2018 07:30:00,32.84,33.0,1,-20.87
 08/12/2018 07:45:00,32.9,33.0,1,-21.77
 08/12/2018 08:00:00,32.69,33.0,1,-22.25
 08/12/2018 08:15:00,32.76,33.0,1,-23.2
 08/12/2018 08:30:00,32.93,33.0,1,-23.57
 08/12/2018 08:45:00,32.86,33.0,1,-23.87
 08/12/2018 09:00:00,32.72,33.0,1,-24.92
 08/12/2018 09:15:00,33.01,33.0,1,-25.16
 08/12/2018 09:30:00,33.15,33.0,1,-25.2
 08/12/2018 09:45:00,33.19,33.0,1,-25.95
 08/12/2018 10:00:00,33.11,33.0,1,-25.9
 08/12/2018 10:15:00,33.11,33.0,1,-25.96
 08/12/2018 10:30:00,33.13,33.0,1,-25.64
 08/12/2018 10:45:00,33.19,33.0,1,-25.38
 08/12/2018 11:00:00,33.18,33.0,1,-24.95
 08/12/2018 11:15:00,33.21,33.0,1,-24.59
 08/12/2018 11:30:00,33.23,33.0,1,-24.1
 08/12/2018 11:45:00,33.22,33.0,1,-24.04
 08/12/2018 12:00:00,33.28,33.0,1,-23.66
 08/12/2018 12:15:00,33.21,33.0,1,-23.72
 08/12/2018 12:30:00,33.21,33.0,1,-23.75
 08/12/2018 12:45:00,33.3,33.0,1,-23.61
 08/12/2018 13:00:00,33.19,33.0,1,-23.54
 08/12/2018 13:15:00,33.41,33.0,1,-23.68
 08/12/2018 13:30:00,33.49,33.0,1,-23.48
 08/12/2018 13:45:00,33.2,33.0,1,-22.72
 08/12/2018 14:00:00,33.18,33.0,1,-22.03
 08/12/2018 14:15:00,33.17,33.0,1,-22.83
 08/12/2018 14:30:00,33.23,33.0,1,-22.48
 08/12/2018 14:45:00,33.27,33.0,1,-22.09
 08/12/2018 15:00:00,33.26,33.0,1,-23.12
 08/12/2018 15:15:00,33.29,33.0,1,-23.68
 08/12/2018 15:30:00,33.35,33.0,1,-22.85
 08/12/2018 15:45:00,33.26,33.0,1,-23.13
 08/12/2018 16:00:00,33.14,33.0,1,-23.86
 08/12/2018 16:15:00,32.85,33.0,1,-24.69
 08/12/2018 16:30:00,33.05,33.0,1,-25.96
 08/12/2018 16:45:00,33.19,33.0,1,-27.0
 08/12/2018 17:00:00,33.15,33.0,1,-27.62
 08/12/2018 17:15:00,33.05,33.0,1,-28.37
 08/12/2018 17:30:00,33.02,33.0,1,-28.44
 08/12/2018 17:45:00,33.02,33.0,1,-28.57
 08/12/2018 18:00:00,33.01,33.0,1,-28.39
 08/12/2018 18:15:00,32.98,33.0,1,-28.01
 08/12/2018 18:30:00,33.04,33.0,1,-27.63
 08/12/2018 18:45:00,33.09,33.0,1,-27.15
 08/12/2018 19:00:00,33.2,33.0,1,-26.53
 08/12/2018 19:15:00,33.31,33.0,1,-25.95
 08/12/2018 19:30:00,33.42,33.0,1,-25.48
 08/12/2018 19:45:00,33.49,33.0,1,-25.1
 08/12/2018 20:00:00,33.46,33.0,1,-24.46
 08/12/2018 20:15:00,33.48,33.0,1,-24.01
 08/12/2018 20:30:00,33.22,33.0,1,-23.48
 08/12/2018 20:45:00,33.18,33.0,1,-23.02
 08/12/2018 21:00:00,33.09,33.0,1,-22.51
 08/12/2018 21:15:00,33.14,33.0,1,-21.88
 08/12/2018 21:30:00,33.23,33.0,1,-21.3
 08/12/2018 21:45:00,33.07,33.0,1,-20.62
 08/12/2018 22:00:00,33.17,33.0,1,-20.36
 08/12/2018 22:15:00,33.27,33.0,1,-19.88
 08/12/2018 22:30:00,33.35,33.0,1,-19.35
 08/12/2018 22:45:00,33.35,33.0,1,-18.65
 08/12/2018 23:00:00,33.51,33.0,1,-18.04
 08/12/2018 23:15:00,33.3,33.0,1,-17.71
 08/12/2018 23:30:00,32.99,33.0,1,-17.16
 08/12/2018 23:45:00,33.02,33.0,1,-16.95
 09/12/2018 00:00:00,33.1,33.0,1,-16.91
 09/12/2018 00:15:00,33.12,33.0,1,-18.37
 09/12/2018 00:30:00,33.09,33.0,1,-18.85
 09/12/2018 00:45:00,32.98,33.0,1,-18.93
 09/12/2018 01:00:00,33.01,33.0,1,-19.09
 09/12/2018 01:15:00,33.14,33.0,1,-18.49
 09/12/2018 01:30:00,32.79,33.0,1,-18.02
 09/12/2018 01:45:00,32.85,33.0,1,-17.71
 09/12/2018 02:00:00,32.83,33.0,1,-17.4
 09/12/2018 02:15:00,32.76,33.0,1,-17.6
 09/12/2018 02:30:00,32.82,33.0,1,-17.5
 09/12/2018 02:45:00,32.88,33.0,1,-17.26
 09/12/2018 03:00:00,33.07,33.0,1,-16.84
 09/12/2018 03:15:00,33.01,33.0,1,-16.52
 09/12/2018 03:30:00,32.97,33.0,1,-16.18
 09/12/2018 03:45:00,33.02,33.0,1,-15.82
 09/12/2018 04:00:00,33.18,33.0,1,-15.63
 09/12/2018 04:15:00,33.01,33.0,1,-15.17
 09/12/2018 04:30:00,33.07,33.0,1,-15.08
 09/12/2018 04:45:00,33.12,33.0,1,-14.92
 09/12/2018 05:00:00,33.17,33.0,1,-14.97
 09/12/2018 05:15:00,32.91,33.0,1,-14.98
 09/12/2018 05:30:00,32.99,33.0,1,-14.98
 09/12/2018 05:45:00,32.91,33.0,1,-15.17
 09/12/2018 06:00:00,32.93,33.0,1,-15.32
 09/12/2018 06:15:00,32.89,33.0,1,-15.87
 09/12/2018 06:30:00,32.77,33.0,1,-16.15
 09/12/2018 06:45:00,32.76,33.0,1,-16.69
 09/12/2018 07:00:00,33.14,33.0,1,-17.11
 09/12/2018 07:15:00,33.13,33.0,1,-17.36
 09/12/2018 07:30:00,33.23,33.0,1,-17.77
 09/12/2018 07:45:00,33.24,33.0,1,-18.3
 09/12/2018 08:00:00,33.12,33.0,1,-18.88
 09/12/2018 08:15:00,32.97,33.0,1,-19.55
 09/12/2018 08:30:00,32.81,33.0,1,-20.21
 09/12/2018 08:45:00,32.91,33.0,1,-20.7
 09/12/2018 09:00:00,32.96,33.0,1,-21.06
 09/12/2018 09:15:00,33.03,33.0,1,-21.37
 09/12/2018 09:30:00,32.97,33.0,1,-21.42
 09/12/2018 09:45:00,32.95,33.0,1,-21.21
 09/12/2018 10:00:00,32.82,33.0,1,-21.5
 09/12/2018 10:15:00,32.77,33.0,1,-21.47
 09/12/2018 10:30:00,32.79,33.0,1,-21.43
 09/12/2018 10:45:00,32.79,33.0,1,-20.62
 09/12/2018 11:00:00,33.14,33.0,1,-22.0
 09/12/2018 11:15:00,33.2,33.0,1,-22.44
 09/12/2018 11:30:00,33.22,33.0,1,-22.96
 09/12/2018 11:45:00,33.18,33.0,1,-22.89
 09/12/2018 12:00:00,33.24,33.0,1,-22.18
 09/12/2018 12:15:00,33.22,33.0,1,-22.42
 09/12/2018 12:30:00,33.37,33.0,1,-22.54
 09/12/2018 12:45:00,33.44,33.0,1,-19.94
 09/12/2018 13:00:00,33.35,33.0,1,-16.67
 09/12/2018 13:15:00,32.98,33.0,1,-17.35
 09/12/2018 13:30:00,32.92,33.0,1,-18.62
 09/12/2018 13:45:00,32.86,33.0,1,-20.33
 09/12/2018 14:00:00,32.85,33.0,1,-22.06
 09/12/2018 14:15:00,32.75,33.0,1,-22.45
 09/12/2018 14:30:00,32.78,33.0,1,-22.69
 09/12/2018 14:45:00,32.78,33.0,1,-21.7
 09/12/2018 15:00:00,32.79,33.0,1,-21.79
 09/12/2018 15:15:00,32.79,33.0,1,-22.77
 09/12/2018 15:30:00,32.71,33.0,1,-23.82
 09/12/2018 15:45:00,32.72,33.0,1,-24.43
 09/12/2018 16:00:00,32.75,33.0,1,-25.39
 09/12/2018 16:15:00,33.05,33.0,1,-26.48
 09/12/2018 16:30:00,32.91,33.0,1,-27.66
 09/12/2018 16:45:00,32.75,33.0,1,-29.07
 09/12/2018 17:00:00,32.67,33.0,1,-29.67
 09/12/2018 17:15:00,32.67,33.0,1,-30.01
 09/12/2018 17:30:00,33.01,33.0,1,-30.52
 09/12/2018 17:45:00,33.3,33.0,1,-30.61
 09/12/2018 18:00:00,33.36,33.0,1,-30.27
 09/12/2018 18:15:00,33.31,33.0,1,-29.77
 09/12/2018 18:30:00,33.18,33.0,1,-29.38
 09/12/2018 18:45:00,33.05,33.0,1,-29.16
 09/12/2018 19:00:00,33.14,33.0,1,-28.67
 09/12/2018 19:15:00,33.14,33.0,1,-28.11
 09/12/2018 19:30:00,33.24,33.0,1,-27.67
 09/12/2018 19:45:00,33.23,33.0,1,-27.07
 09/12/2018 20:00:00,33.35,33.0,1,-26.65
 09/12/2018 20:15:00,33.34,33.0,1,-26.53
 09/12/2018 20:30:00,33.35,33.0,1,-26.0
 09/12/2018 20:45:00,33.39,33.0,1,-25.46
 09/12/2018 21:00:00,33.49,33.0,1,-24.78
 09/12/2018 21:15:00,33.16,33.0,1,-23.96
 09/12/2018 21:30:00,33.21,33.0,1,-23.39
 09/12/2018 21:45:00,33.22,33.0,1,-22.88
 09/12/2018 22:00:00,33.21,33.0,1,-22.36
 09/12/2018 22:15:00,33.32,33.0,1,-21.62
 09/12/2018 22:30:00,33.42,33.0,1,-20.96
 09/12/2018 22:45:00,33.42,33.0,1,-20.5
 09/12/2018 23:00:00,33.41,33.0,1,-19.68
 09/12/2018 23:15:00,33.38,33.0,1,-18.9
 09/12/2018 23:30:00,33.1,33.0,1,-18.38
 09/12/2018 23:45:00,33.22,33.0,1,-17.57
 10/12/2018 00:00:00,33.11,33.0,1,-17.54
 10/12/2018 00:00:00,33.11,33.0,1,-17.54
 10/12/2018 00:15:00,33.02,33.0,1,-19.25
 10/12/2018 00:30:00,32.93,33.0,1,-19.64
 10/12/2018 00:45:00,32.92,33.0,1,-19.81
 10/12/2018 01:00:00,32.86,33.0,1,-20.03
 10/12/2018 01:15:00,32.94,33.0,1,-19.51
 10/12/2018 01:30:00,32.99,33.0,1,-19.19
 10/12/2018 01:45:00,33.05,33.0,1,-19.0
 10/12/2018 02:00:00,33.13,33.0,1,-18.87
 10/12/2018 02:15:00,33.12,33.0,1,-19.13
 10/12/2018 02:30:00,33.17,33.0,1,-19.19
 10/12/2018 02:45:00,33.18,33.0,1,-18.98
 10/12/2018 03:00:00,33.22,33.0,1,-18.61
 10/12/2018 03:15:00,33.24,33.0,1,-18.36
 10/12/2018 03:30:00,33.33,33.0,1,-17.83
 10/12/2018 03:45:00,33.35,33.0,1,-17.66
 10/12/2018 04:00:00,33.42,33.0,1,-17.58
 10/12/2018 04:15:00,33.32,33.0,1,-17.54
 10/12/2018 04:30:00,33.31,33.0,1,-17.28
 10/12/2018 04:45:00,33.31,33.0,1,-17.35
 10/12/2018 05:00:00,33.29,33.0,1,-17.8
 10/12/2018 05:15:00,33.16,33.0,1,-18.7
 10/12/2018 05:30:00,33.01,33.0,1,-19.59
 10/12/2018 05:45:00,32.95,33.0,1,-19.92
 10/12/2018 06:00:00,32.75,33.0,1,-21.02
 10/12/2018 06:15:00,32.94,33.0,1,-23.33
 10/12/2018 06:30:00,32.94,33.0,1,-24.75
 10/12/2018 06:45:00,32.78,33.0,1,-26.16
 10/12/2018 07:00:00,32.9,33.0,1,-28.04
 10/12/2018 07:15:00,33.05,33.0,1,-29.09
 10/12/2018 07:30:00,33.23,33.0,1,-29.9
 10/12/2018 07:45:00,33.05,33.0,1,-30.83
 10/12/2018 08:00:00,32.98,33.0,1,-31.14
 10/12/2018 08:15:00,33.01,33.0,1,-31.71
 10/12/2018 08:30:00,33.07,33.0,1,-31.25
 10/12/2018 08:45:00,33.05,33.0,1,-30.85
 10/12/2018 09:00:00,33.07,33.0,1,-30.11
 10/12/2018 09:15:00,33.04,33.0,1,-29.33
 10/12/2018 09:30:00,33.12,33.0,1,-28.44
 10/12/2018 09:45:00,33.3,33.0,1,-27.7
 10/12/2018 10:00:00,33.43,33.0,1,-25.78
 10/12/2018 10:15:00,33.22,33.0,1,-25.81
 10/12/2018 10:30:00,32.87,33.0,1,-28.21
 10/12/2018 10:45:00,32.88,33.0,1,-28.12
 10/12/2018 11:00:00,32.91,33.0,1,-26.35
 10/12/2018 11:15:00,32.92,33.0,1,-27.66
 10/12/2018 11:30:00,32.89,33.0,1,-27.73
 10/12/2018 11:45:00,32.76,33.0,1,-28.73
 10/12/2018 12:00:00,33.15,33.0,1,-26.92
 10/12/2018 12:15:00,32.81,33.0,1,-28.6
 10/12/2018 12:30:00,32.69,33.0,1,-29.46
 10/12/2018 12:45:00,32.79,33.0,1,-29.72
 10/12/2018 13:00:00,32.88,33.0,1,-29.17
 10/12/2018 13:15:00,32.91,33.0,1,-29.16
 10/12/2018 13:30:00,32.98,33.0,1,-28.75
 10/12/2018 13:45:00,33.01,33.0,1,-27.64
 10/12/2018 14:00:00,33.03,33.0,1,-28.2
 10/12/2018 14:15:00,33.0,33.0,1,-28.48
 10/12/2018 14:30:00,33.02,33.0,1,-28.41
 10/12/2018 14:45:00,33.08,33.0,1,-28.49
 10/12/2018 15:00:00,33.06,33.0,1,-28.62
 10/12/2018 15:15:00,33.01,33.0,1,-29.02
 10/12/2018 15:30:00,32.98,33.0,1,-29.33
 10/12/2018 15:45:00,32.89,33.0,1,-29.9
 10/12/2018 16:00:00,32.92,33.0,1,-31.3
 10/12/2018 16:15:00,32.94,33.0,1,-32.67
 10/12/2018 16:30:00,32.93,33.0,1,-34.33
 10/12/2018 16:45:00,33.05,33.0,1,-31.01
 10/12/2018 17:00:00,33.03,33.0,1,-30.94
 10/12/2018 17:15:00,33.04,33.0,1,-31.15
 10/12/2018 17:30:00,33.02,33.0,1,-31.51
 10/12/2018 17:45:00,33.06,33.0,1,-31.39
 10/12/2018 18:00:00,33.13,33.0,1,-31.2
 10/12/2018 18:15:00,33.05,33.0,1,-31.21
 10/12/2018 18:30:00,33.04,33.0,1,-30.96
 10/12/2018 18:45:00,32.89,33.0,1,-30.45
 10/12/2018 19:00:00,32.83,33.0,1,-33.56
 10/12/2018 19:15:00,32.86,33.0,1,-34.75
 10/12/2018 19:30:00,32.98,33.0,1,-34.36
 10/12/2018 19:45:00,33.06,33.0,1,-33.98
 10/12/2018 20:00:00,33.16,33.0,1,-33.32
 10/12/2018 20:15:00,32.99,33.0,1,-32.73
 10/12/2018 20:30:00,33.14,33.0,1,-31.85
 10/12/2018 20:45:00,33.16,33.0,1,-31.25
 10/12/2018 21:00:00,33.29,33.0,1,-30.9
 10/12/2018 21:15:00,33.24,33.0,1,-30.1
 10/12/2018 21:30:00,32.98,33.0,1,-29.09
 10/12/2018 21:45:00,33.1,33.0,1,-28.22
 10/12/2018 22:00:00,33.16,33.0,1,-27.03
 10/12/2018 22:15:00,33.16,33.0,1,-25.82
 10/12/2018 22:30:00,33.28,33.0,1,-24.79
 10/12/2018 22:45:00,33.38,33.0,1,-23.89
 10/12/2018 23:00:00,33.41,33.0,1,-23.03
 10/12/2018 23:15:00,33.17,33.0,1,-22.21
 10/12/2018 23:30:00,32.96,33.0,1,-21.51
 10/12/2018 23:45:00,32.87,33.0,1,-21.04
 11/12/2018 00:00:00,32.91,33.0,1,-21.13
 11/12/2018 00:15:00,32.88,33.0,1,-22.46
 11/12/2018 00:30:00,32.87,33.0,1,-22.71
 11/12/2018 00:45:00,32.87,33.0,1,-22.97
 11/12/2018 01:00:00,32.89,33.0,1,-22.91
 11/12/2018 01:15:00,32.89,33.0,1,-22.63
 11/12/2018 01:30:00,32.91,33.0,1,-22.44
 11/12/2018 01:45:00,32.94,33.0,1,-22.1
 11/12/2018 02:00:00,33.0,33.0,1,-21.87
 11/12/2018 02:15:00,33.03,33.0,1,-22.07
 11/12/2018 02:30:00,33.03,33.0,1,-21.9
 11/12/2018 02:45:00,33.08,33.0,1,-21.68
 11/12/2018 03:00:00,33.16,33.0,1,-21.4
 11/12/2018 03:15:00,33.24,33.0,1,-21.07
 11/12/2018 03:30:00,33.3,33.0,1,-20.8
 11/12/2018 03:45:00,33.33,33.0,1,-20.72
 11/12/2018 04:00:00,33.39,33.0,1,-20.32
 11/12/2018 04:15:00,33.35,33.0,1,-20.1
 11/12/2018 04:30:00,33.42,33.0,1,-20.11
 11/12/2018 04:45:00,33.44,33.0,1,-20.32
 11/12/2018 05:00:00,32.94,33.0,1,-20.59
 11/12/2018 05:15:00,32.9,33.0,1,-21.06
 11/12/2018 05:30:00,32.88,33.0,1,-21.2
 11/12/2018 05:45:00,32.91,33.0,1,-21.75
 11/12/2018 06:00:00,32.88,33.0,1,-22.62
 11/12/2018 06:15:00,32.73,33.0,1,-24.12
 11/12/2018 06:30:00,32.58,33.0,1,-26.1
 11/12/2018 06:45:00,32.84,33.0,1,-27.52
 11/12/2018 07:00:00,32.66,33.0,1,-28.77
 11/12/2018 07:15:00,32.74,33.0,1,-29.69
