DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/12/2018 07:30:00,32.79,33.0,1,-30.82
 11/12/2018 07:45:00,32.69,33.0,1,-31.61
 11/12/2018 08:00:00,32.66,33.0,1,-32.09
 11/12/2018 08:15:00,32.67,33.0,1,-31.99
 11/12/2018 08:30:00,33.14,33.0,1,-32.09
 11/12/2018 08:45:00,33.22,33.0,1,-31.87
 11/12/2018 09:00:00,33.22,33.0,1,-31.66
 11/12/2018 09:15:00,33.19,33.0,1,-31.47
 11/12/2018 09:30:00,33.2,33.0,1,-31.31
 11/12/2018 09:45:00,33.24,33.0,1,-31.18
 11/12/2018 10:00:00,33.29,33.0,1,-30.7
 11/12/2018 10:15:00,33.41,33.0,1,-30.2
 11/12/2018 10:30:00,33.05,33.0,1,-29.76
 11/12/2018 10:45:00,32.86,33.0,1,-29.85
 11/12/2018 11:00:00,32.89,33.0,1,-29.37
 11/12/2018 11:15:00,32.87,33.0,1,-28.95
 11/12/2018 11:30:00,32.98,33.0,1,-26.72
 11/12/2018 11:45:00,32.95,33.0,1,-26.26
 11/12/2018 12:00:00,32.96,33.0,1,-25.24
 11/12/2018 12:15:00,32.91,33.0,1,-25.09
 11/12/2018 12:30:00,32.94,33.0,1,-26.28
 11/12/2018 12:45:00,32.94,33.0,1,-27.43
 11/12/2018 13:00:00,32.85,33.0,1,-28.89
 11/12/2018 13:15:00,32.77,33.0,1,-29.26
 11/12/2018 13:30:00,32.8,33.0,1,-29.35
 11/12/2018 13:45:00,32.85,33.0,1,-29.13
 11/12/2018 14:00:00,32.79,33.0,1,-29.94
 11/12/2018 14:15:00,32.79,33.0,1,-30.07
 11/12/2018 14:30:00,32.82,33.0,1,-30.33
 11/12/2018 14:45:00,32.81,33.0,1,-30.68
 11/12/2018 15:00:00,32.9,33.0,1,-30.58
 11/12/2018 15:15:00,32.94,33.0,1,-30.33
 11/12/2018 15:30:00,32.88,33.0,1,-31.09
 11/12/2018 15:45:00,32.79,33.0,1,-31.72
 11/12/2018 16:00:00,32.68,33.0,1,-32.68
 11/12/2018 16:15:00,32.7,33.0,1,-33.29
 11/12/2018 16:30:00,32.65,33.0,1,-33.76
 11/12/2018 16:45:00,32.79,33.0,1,-30.19
 11/12/2018 17:00:00,32.78,33.0,1,-30.35
 11/12/2018 17:15:00,32.79,33.0,1,-30.53
 11/12/2018 17:30:00,32.87,33.0,1,-30.63
 11/12/2018 17:45:00,32.9,33.0,1,-30.56
 11/12/2018 18:00:00,32.93,33.0,1,-31.31
 11/12/2018 18:15:00,32.77,33.0,1,-35.65
 11/12/2018 18:30:00,32.79,33.0,1,-35.25
 11/12/2018 18:45:00,32.67,33.0,1,-35.28
 11/12/2018 19:00:00,32.65,33.0,1,-34.89
 11/12/2018 19:15:00,32.68,33.0,1,-34.51
 11/12/2018 19:30:00,32.73,33.0,1,-34.11
 11/12/2018 19:45:00,32.63,33.0,1,-33.94
 11/12/2018 20:00:00,32.76,33.0,1,-33.03
 11/12/2018 20:15:00,32.85,33.0,1,-32.22
 11/12/2018 20:30:00,33.09,33.0,1,-31.33
 11/12/2018 20:45:00,32.97,33.0,1,-30.72
 11/12/2018 21:00:00,32.92,33.0,1,-30.22
 11/12/2018 21:15:00,33.05,33.0,1,-29.68
 11/12/2018 21:30:00,33.15,33.0,1,-28.9
 11/12/2018 21:45:00,33.3,33.0,1,-27.84
 11/12/2018 22:00:00,33.44,33.0,1,-26.58
 11/12/2018 22:15:00,33.17,33.0,1,-25.27
 11/12/2018 22:30:00,33.18,33.0,1,-24.63
 11/12/2018 22:45:00,33.13,33.0,1,-23.96
 11/12/2018 23:00:00,33.08,33.0,1,-22.99
 11/12/2018 23:15:00,32.71,33.0,1,-22.22
 11/12/2018 23:30:00,32.77,33.0,1,-21.5
 11/12/2018 23:45:00,32.83,33.0,1,-20.79
 12/12/2018 00:00:00,32.88,33.0,1,-20.84
 12/12/2018 00:15:00,32.77,33.0,1,-22.7
 12/12/2018 00:30:00,32.78,33.0,1,-23.33
 12/12/2018 00:45:00,32.8,33.0,1,-23.43
 12/12/2018 01:00:00,32.8,33.0,1,-23.77
 12/12/2018 01:15:00,32.82,33.0,1,-23.43
 12/12/2018 01:30:00,32.85,33.0,1,-23.18
 12/12/2018 01:45:00,32.91,33.0,1,-22.73
 12/12/2018 02:00:00,33.0,33.0,1,-22.34
 12/12/2018 02:15:00,33.01,33.0,1,-22.58
 12/12/2018 02:30:00,33.07,33.0,1,-22.14
 12/12/2018 02:45:00,33.16,33.0,1,-21.42
 12/12/2018 03:00:00,33.2,33.0,1,-21.5
 12/12/2018 03:15:00,33.26,33.0,1,-21.33
 12/12/2018 03:30:00,33.33,33.0,1,-20.81
 12/12/2018 03:45:00,33.34,33.0,1,-20.8
 12/12/2018 04:00:00,33.32,33.0,1,-20.46
 12/12/2018 04:15:00,33.28,33.0,1,-20.3
 12/12/2018 04:30:00,33.22,33.0,1,-20.2
 12/12/2018 04:45:00,33.22,33.0,1,-20.12
 12/12/2018 05:00:00,33.17,33.0,1,-20.43
 12/12/2018 05:15:00,33.09,33.0,1,-20.72
 12/12/2018 05:30:00,33.06,33.0,1,-21.23
 12/12/2018 05:45:00,32.93,33.0,1,-21.91
 12/12/2018 06:00:00,32.83,33.0,1,-22.19
 12/12/2018 06:15:00,32.69,33.0,1,-24.53
 12/12/2018 06:30:00,32.79,33.0,1,-25.85
 12/12/2018 06:45:00,32.83,33.0,1,-26.9
 12/12/2018 07:00:00,32.84,33.0,1,-28.5
 12/12/2018 07:15:00,32.79,33.0,1,-29.68
 12/12/2018 07:30:00,33.03,33.0,1,-30.92
 12/12/2018 07:45:00,32.96,33.0,1,-31.67
 12/12/2018 08:00:00,32.82,33.0,1,-32.13
 12/12/2018 08:15:00,32.8,33.0,1,-32.08
 12/12/2018 08:30:00,32.83,33.0,1,-32.16
 12/12/2018 08:45:00,32.87,33.0,1,-31.45
 12/12/2018 09:00:00,32.84,33.0,1,-31.01
 12/12/2018 09:15:00,32.81,33.0,1,-31.19
 12/12/2018 09:30:00,32.87,33.0,1,-30.68
 12/12/2018 09:45:00,33.0,33.0,1,-29.79
 12/12/2018 10:00:00,33.08,33.0,1,-28.01
 12/12/2018 10:15:00,33.18,33.0,1,-26.58
 12/12/2018 10:30:00,33.19,33.0,1,-26.43
 12/12/2018 10:45:00,33.2,33.0,1,-25.23
 12/12/2018 11:00:00,33.18,33.0,1,-24.29
 12/12/2018 11:15:00,33.28,33.0,1,-22.74
 12/12/2018 11:30:00,33.31,33.0,1,-22.66
 12/12/2018 11:45:00,33.28,33.0,1,-23.68
 12/12/2018 12:00:00,33.26,33.0,1,-24.17
 12/12/2018 12:15:00,33.28,33.0,1,-24.41
 12/12/2018 12:30:00,33.27,33.0,1,-25.09
 12/12/2018 12:45:00,33.23,33.0,1,-25.98
 12/12/2018 13:00:00,33.2,33.0,1,-26.71
 12/12/2018 13:15:00,33.2,33.0,1,-27.78
 12/12/2018 13:30:00,33.24,33.0,1,-27.83
 12/12/2018 13:45:00,33.19,33.0,1,-28.13
 12/12/2018 14:00:00,33.24,33.0,1,-28.57
 12/12/2018 14:15:00,33.21,33.0,1,-28.59
 12/12/2018 14:30:00,33.3,33.0,1,-28.5
 12/12/2018 14:45:00,33.25,33.0,1,-28.6
 12/12/2018 15:00:00,33.26,33.0,1,-28.9
 12/12/2018 15:15:00,33.31,33.0,1,-28.92
 12/12/2018 15:30:00,33.32,33.0,1,-29.2
 12/12/2018 15:45:00,33.29,33.0,1,-29.59
 12/12/2018 16:00:00,33.19,33.0,1,-30.39
 12/12/2018 16:15:00,33.28,33.0,1,-31.31
 12/12/2018 16:30:00,33.16,33.0,1,-33.04
 12/12/2018 16:45:00,33.18,33.0,1,-33.99
 12/12/2018 17:00:00,33.06,33.0,1,-35.14
 12/12/2018 17:15:00,33.1,33.0,1,-35.31
 12/12/2018 17:30:00,33.06,33.0,1,-35.61
 12/12/2018 17:45:00,33.12,33.0,1,-35.51
 12/12/2018 18:00:00,33.2,33.0,1,-35.17
 12/12/2018 18:15:00,33.13,33.0,1,-34.92
 12/12/2018 18:30:00,33.16,33.0,1,-35.01
 12/12/2018 18:45:00,33.22,33.0,1,-34.64
 12/12/2018 19:00:00,33.34,33.0,1,-34.08
 12/12/2018 19:15:00,33.26,33.0,1,-34.14
 12/12/2018 19:30:00,33.27,33.0,1,-33.83
 12/12/2018 19:45:00,33.27,33.0,1,-33.7
 12/12/2018 20:00:00,33.24,33.0,1,-33.25
 12/12/2018 20:15:00,33.06,33.0,1,-32.84
 12/12/2018 20:30:00,32.96,33.0,1,-32.22
 12/12/2018 20:45:00,33.06,33.0,1,-31.67
 12/12/2018 21:00:00,33.07,33.0,1,-31.03
 12/12/2018 21:15:00,33.15,33.0,1,-30.1
 12/12/2018 21:30:00,33.27,33.0,1,-28.86
 12/12/2018 21:45:00,33.4,33.0,1,-27.98
 12/12/2018 22:00:00,33.29,33.0,1,-26.93
 12/12/2018 22:15:00,33.1,33.0,1,-25.74
 12/12/2018 22:30:00,33.2,33.0,1,-24.88
 12/12/2018 22:45:00,32.94,33.0,1,-24.24
 12/12/2018 23:00:00,33.09,33.0,1,-23.34
 12/12/2018 23:15:00,33.04,33.0,1,-22.55
 12/12/2018 23:30:00,33.08,33.0,1,-21.82
 12/12/2018 23:45:00,33.17,33.0,1,-21.23
 13/12/2018 00:00:00,33.25,33.0,1,-20.89
 13/12/2018 00:15:00,33.06,33.0,1,-22.66
 13/12/2018 00:30:00,33.09,33.0,1,-23.13
 13/12/2018 00:45:00,33.03,33.0,1,-23.46
 13/12/2018 01:00:00,33.04,33.0,1,-23.68
 13/12/2018 01:15:00,33.11,33.0,1,-23.11
 13/12/2018 01:30:00,33.22,33.0,1,-22.95
 13/12/2018 01:45:00,33.37,33.0,1,-22.31
 13/12/2018 02:00:00,33.43,33.0,1,-21.96
 13/12/2018 02:15:00,33.43,33.0,1,-22.4
 13/12/2018 02:30:00,33.36,33.0,1,-22.13
 13/12/2018 02:45:00,33.43,33.0,1,-22.09
 13/12/2018 03:00:00,33.34,33.0,1,-21.73
 13/12/2018 03:15:00,33.0,33.0,1,-21.0
 13/12/2018 03:30:00,33.04,33.0,1,-20.75
 13/12/2018 03:45:00,33.16,33.0,1,-20.65
 13/12/2018 04:00:00,33.12,33.0,1,-20.28
 13/12/2018 04:15:00,33.14,33.0,1,-19.78
 13/12/2018 04:30:00,33.18,33.0,1,-20.05
 13/12/2018 04:45:00,33.17,33.0,1,-20.34
 13/12/2018 05:00:00,33.05,33.0,1,-20.48
 13/12/2018 05:15:00,32.86,33.0,1,-21.06
 13/12/2018 05:30:00,32.87,33.0,1,-21.29
 13/12/2018 05:45:00,32.82,33.0,1,-22.2
 13/12/2018 06:00:00,33.12,33.0,1,-22.92
 13/12/2018 06:15:00,32.91,33.0,1,-24.56
 13/12/2018 06:30:00,32.73,33.0,1,-26.31
 13/12/2018 06:45:00,32.93,33.0,1,-28.1
 13/12/2018 07:00:00,32.95,33.0,1,-29.18
 13/12/2018 07:15:00,32.95,33.0,1,-30.4
 13/12/2018 07:30:00,33.23,33.0,1,-31.42
 13/12/2018 07:45:00,33.11,33.0,1,-32.18
 13/12/2018 08:00:00,32.99,33.0,1,-32.65
 13/12/2018 08:15:00,32.83,33.0,1,-32.67
 13/12/2018 08:30:00,32.85,33.0,1,-32.58
 13/12/2018 08:45:00,32.87,33.0,1,-32.59
 13/12/2018 09:00:00,32.86,33.0,1,-32.22
 13/12/2018 09:15:00,32.8,33.0,1,-32.17
 13/12/2018 09:30:00,32.8,33.0,1,-31.75
 13/12/2018 09:45:00,32.9,33.0,1,-31.08
 13/12/2018 10:00:00,33.03,33.0,1,-30.14
 13/12/2018 10:15:00,33.14,33.0,1,-29.63
 13/12/2018 10:30:00,33.21,33.0,1,-29.29
 13/12/2018 10:45:00,33.21,33.0,1,-29.4
 13/12/2018 11:00:00,33.19,33.0,1,-29.28
 13/12/2018 11:15:00,33.33,33.0,1,-28.4
 13/12/2018 11:30:00,33.08,33.0,1,-26.99
 13/12/2018 11:45:00,32.81,33.0,1,-25.78
 13/12/2018 12:00:00,32.8,33.0,1,-25.87
 13/12/2018 12:15:00,32.87,33.0,1,-25.24
 13/12/2018 12:30:00,32.89,33.0,1,-24.07
 13/12/2018 12:45:00,33.03,33.0,1,-22.33
 13/12/2018 13:00:00,33.1,33.0,1,-21.94
 13/12/2018 13:15:00,33.05,33.0,1,-22.52
 13/12/2018 13:30:00,32.95,33.0,1,-23.16
 13/12/2018 13:45:00,32.99,33.0,1,-23.26
 13/12/2018 14:00:00,32.87,33.0,1,-24.96
 13/12/2018 14:15:00,32.85,33.0,1,-26.44
 13/12/2018 14:30:00,32.85,33.0,1,-26.66
 13/12/2018 14:45:00,32.79,33.0,1,-27.41
 13/12/2018 15:00:00,32.76,33.0,1,-28.08
 13/12/2018 15:15:00,32.68,33.0,1,-28.4
 13/12/2018 15:30:00,32.63,33.0,1,-29.3
 13/12/2018 15:45:00,32.98,33.0,1,-30.28
 13/12/2018 16:00:00,32.89,33.0,1,-31.15
 13/12/2018 16:15:00,33.02,33.0,1,-32.55
 13/12/2018 16:30:00,32.97,33.0,1,-33.8
 13/12/2018 16:45:00,33.09,33.0,1,-34.51
 13/12/2018 17:00:00,33.03,33.0,1,-35.21
 13/12/2018 17:15:00,33.37,33.0,1,-31.22
 13/12/2018 17:30:00,33.27,33.0,1,-30.98
 13/12/2018 17:45:00,33.25,33.0,1,-30.84
 13/12/2018 18:00:00,33.24,33.0,1,-30.75
 13/12/2018 18:15:00,33.13,33.0,1,-30.81
 13/12/2018 18:30:00,33.19,33.0,1,-30.82
 13/12/2018 18:45:00,33.29,33.0,1,-30.44
 13/12/2018 19:00:00,33.41,33.0,1,-31.4
 13/12/2018 19:15:00,33.08,33.0,1,-34.71
 13/12/2018 19:30:00,33.1,33.0,1,-34.58
 13/12/2018 19:45:00,33.18,33.0,1,-34.57
 13/12/2018 20:00:00,33.31,33.0,1,-34.22
 13/12/2018 20:15:00,33.09,33.0,1,-33.68
 13/12/2018 20:30:00,33.25,33.0,1,-32.5
 13/12/2018 20:45:00,33.4,33.0,1,-31.76
 13/12/2018 21:00:00,33.32,33.0,1,-30.99
 13/12/2018 21:15:00,32.82,33.0,1,-30.81
 13/12/2018 21:30:00,32.97,33.0,1,-30.16
 13/12/2018 21:45:00,33.07,33.0,1,-29.14
 13/12/2018 22:00:00,33.1,33.0,1,-28.3
 13/12/2018 22:15:00,33.24,33.0,1,-27.01
 13/12/2018 22:30:00,33.31,33.0,1,-26.34
 13/12/2018 22:45:00,33.4,33.0,1,-25.33
 13/12/2018 23:00:00,33.36,33.0,1,-24.2
 13/12/2018 23:15:00,32.92,33.0,1,-23.43
 13/12/2018 23:30:00,33.04,33.0,1,-22.69
 13/12/2018 23:45:00,33.13,33.0,1,-22.08
 14/12/2018 00:00:00,33.1,33.0,1,-21.85
 14/12/2018 00:15:00,32.9,33.0,1,-23.72
 14/12/2018 00:30:00,32.91,33.0,1,-23.91
 14/12/2018 00:45:00,32.95,33.0,1,-23.91
 14/12/2018 01:00:00,32.88,33.0,1,-24.27
 14/12/2018 01:15:00,32.91,33.0,1,-24.18
 14/12/2018 01:30:00,33.03,33.0,1,-23.99
 14/12/2018 01:45:00,33.05,33.0,1,-23.37
 14/12/2018 02:00:00,33.22,33.0,1,-22.92
 14/12/2018 02:15:00,33.17,33.0,1,-23.32
 14/12/2018 02:30:00,33.23,33.0,1,-23.18
 14/12/2018 02:45:00,33.26,33.0,1,-22.98
 14/12/2018 03:00:00,33.38,33.0,1,-22.75
 14/12/2018 03:15:00,33.39,33.0,1,-22.22
 14/12/2018 03:30:00,33.44,33.0,1,-21.92
 14/12/2018 03:45:00,33.43,33.0,1,-21.73
 14/12/2018 04:00:00,33.53,33.0,1,-21.5
 14/12/2018 04:15:00,33.48,33.0,1,-21.5
 14/12/2018 04:30:00,32.95,33.0,1,-21.31
 14/12/2018 04:45:00,32.88,33.0,1,-21.4
 14/12/2018 05:00:00,32.89,33.0,1,-21.7
 14/12/2018 05:15:00,32.7,33.0,1,-22.31
 14/12/2018 05:30:00,33.14,33.0,1,-22.95
 14/12/2018 05:45:00,33.23,33.0,1,-23.27
 14/12/2018 06:00:00,33.26,33.0,1,-23.96
 14/12/2018 06:15:00,32.87,33.0,1,-26.06
 14/12/2018 06:30:00,32.74,33.0,1,-27.9
 14/12/2018 06:45:00,32.87,33.0,1,-29.54
 14/12/2018 07:00:00,32.88,33.0,1,-30.59
 14/12/2018 07:15:00,32.65,33.0,1,-31.66
 14/12/2018 07:30:00,32.6,33.0,1,-32.35
 14/12/2018 07:45:00,33.05,33.0,1,-34.1
 14/12/2018 08:00:00,32.89,33.0,1,-34.73
 14/12/2018 08:15:00,32.84,33.0,1,-34.63
 14/12/2018 08:30:00,32.78,33.0,1,-34.75
 14/12/2018 08:45:00,32.81,33.0,1,-34.24
 14/12/2018 09:00:00,32.84,33.0,1,-33.8
 14/12/2018 09:15:00,32.81,33.0,1,-33.77
 14/12/2018 09:30:00,32.83,33.0,1,-33.8
 14/12/2018 09:45:00,32.86,33.0,1,-33.38
 14/12/2018 10:00:00,32.92,33.0,1,-33.0
 14/12/2018 10:15:00,33.0,33.0,1,-32.71
 14/12/2018 10:30:00,33.02,33.0,1,-32.36
 14/12/2018 10:45:00,32.97,33.0,1,-32.13
 14/12/2018 11:00:00,33.08,33.0,1,-31.04
 14/12/2018 11:15:00,33.09,33.0,1,-30.01
 14/12/2018 11:30:00,33.14,33.0,1,-29.31
 14/12/2018 11:45:00,33.24,33.0,1,-27.89
 14/12/2018 12:00:00,33.22,33.0,1,-28.07
 14/12/2018 12:15:00,33.23,33.0,1,-27.91
 14/12/2018 12:30:00,33.23,33.0,1,-29.1
 14/12/2018 12:45:00,33.23,33.0,1,-29.56
 14/12/2018 13:00:00,33.3,33.0,1,-28.08
 14/12/2018 13:15:00,33.39,33.0,1,-27.63
 14/12/2018 13:30:00,32.94,33.0,1,-26.22
 14/12/2018 13:45:00,32.92,33.0,1,-25.83
 14/12/2018 14:00:00,32.88,33.0,1,-26.47
 14/12/2018 14:15:00,32.94,33.0,1,-28.14
 14/12/2018 14:30:00,32.89,33.0,1,-29.79
 14/12/2018 14:45:00,32.88,33.0,1,-30.16
 14/12/2018 15:00:00,32.93,33.0,1,-29.81
 14/12/2018 15:15:00,32.92,33.0,1,-30.06
 14/12/2018 15:30:00,32.85,33.0,1,-31.06
 14/12/2018 15:45:00,32.8,33.0,1,-31.9
 14/12/2018 16:00:00,32.81,33.0,1,-32.65
 14/12/2018 16:15:00,32.92,33.0,1,-33.38
 14/12/2018 16:30:00,32.87,33.0,1,-34.09
 14/12/2018 16:45:00,33.02,33.0,1,-29.95
 14/12/2018 17:00:00,32.95,33.0,1,-30.68
 14/12/2018 17:15:00,32.96,33.0,1,-30.94
 14/12/2018 17:30:00,32.93,33.0,1,-33.55
 14/12/2018 17:45:00,32.94,33.0,1,-36.05
 14/12/2018 18:00:00,33.04,33.0,1,-35.73
 14/12/2018 18:15:00,33.0,33.0,1,-35.68
 14/12/2018 18:30:00,32.96,33.0,1,-35.81
 14/12/2018 18:45:00,32.94,33.0,1,-35.35
 14/12/2018 19:00:00,33.0,33.0,1,-34.81
 14/12/2018 19:15:00,32.95,33.0,1,-34.27
 14/12/2018 19:30:00,33.02,33.0,1,-33.67
 14/12/2018 19:45:00,33.17,33.0,1,-33.23
 14/12/2018 20:00:00,33.34,33.0,1,-32.58
 14/12/2018 20:15:00,33.41,33.0,1,-31.87
 14/12/2018 20:30:00,33.31,33.0,1,-31.02
 14/12/2018 20:45:00,33.32,33.0,1,-30.46
 14/12/2018 21:00:00,33.33,33.0,1,-29.61
 14/12/2018 21:15:00,33.31,33.0,1,-28.79
 14/12/2018 21:30:00,33.22,33.0,1,-28.03
 14/12/2018 21:45:00,33.31,33.0,1,-27.22
 14/12/2018 22:00:00,33.46,33.0,1,-26.28
 14/12/2018 22:15:00,33.12,33.0,1,-25.12
 14/12/2018 22:30:00,33.21,33.0,1,-24.34
 14/12/2018 22:45:00,33.18,33.0,1,-23.72
 14/12/2018 23:00:00,33.06,33.0,1,-23.11
 14/12/2018 23:15:00,32.99,33.0,1,-22.14
 14/12/2018 23:30:00,33.01,33.0,1,-21.69
 14/12/2018 23:45:00,32.97,33.0,1,-21.17
 15/12/2018 00:00:00,32.98,33.0,1,-21.25
 15/12/2018 00:15:00,32.86,33.0,1,-23.1
 15/12/2018 00:30:00,33.37,33.0,1,-23.03
 15/12/2018 00:45:00,33.3,33.0,1,-23.57
 15/12/2018 01:00:00,33.33,33.0,1,-23.64
 15/12/2018 01:15:00,33.43,33.0,1,-22.9
 15/12/2018 01:30:00,33.23,33.0,1,-22.49
 15/12/2018 01:45:00,33.16,33.0,1,-21.91
 15/12/2018 02:00:00,33.18,33.0,1,-21.83
 15/12/2018 02:15:00,33.12,33.0,1,-21.65
 15/12/2018 02:30:00,33.28,33.0,1,-21.42
 15/12/2018 02:45:00,33.3,33.0,1,-20.93
 15/12/2018 03:00:00,33.35,33.0,1,-20.44
 15/12/2018 03:15:00,32.9,33.0,1,-20.25
 15/12/2018 03:30:00,32.97,33.0,1,-20.56
 15/12/2018 03:45:00,33.1,33.0,1,-20.17
 15/12/2018 04:00:00,33.25,33.0,1,-19.94
 15/12/2018 04:15:00,33.05,33.0,1,-19.52
 15/12/2018 04:30:00,33.16,33.0,1,-19.23
 15/12/2018 04:45:00,33.16,33.0,1,-19.03
 15/12/2018 05:00:00,33.28,33.0,1,-19.05
 15/12/2018 05:15:00,33.11,33.0,1,-19.26
 15/12/2018 05:30:00,33.08,33.0,1,-19.69
 15/12/2018 05:45:00,33.08,33.0,1,-19.69
 15/12/2018 06:00:00,33.08,33.0,1,-19.69
 15/12/2018 06:15:00,33.08,33.0,1,-19.69
 15/12/2018 06:30:00,33.08,33.0,1,-19.69
 15/12/2018 06:45:00,33.08,33.0,1,-19.69
 15/12/2018 07:00:00,33.08,33.0,1,-19.69
 15/12/2018 07:15:00,33.08,33.0,1,-19.69
 15/12/2018 07:30:00,33.08,33.0,1,-19.69
 15/12/2018 07:45:00,33.08,33.0,1,-19.69
 15/12/2018 08:00:00,33.08,33.0,1,-19.69
 15/12/2018 08:15:00,33.08,33.0,1,-19.69
 15/12/2018 08:30:00,33.08,33.0,1,-19.69
 15/12/2018 08:45:00,33.08,33.0,1,-19.69
 15/12/2018 09:00:00,33.08,33.0,1,-19.69
 15/12/2018 09:15:00,33.08,33.0,1,-19.69
 15/12/2018 09:30:00,33.08,33.0,1,-19.69
 15/12/2018 09:45:00,33.08,33.0,1,-19.69
 15/12/2018 10:00:00,33.08,33.0,1,-19.69
 15/12/2018 10:15:00,33.08,33.0,1,-19.69
 15/12/2018 10:30:00,33.08,33.0,1,-19.69
 15/12/2018 10:45:00,33.08,33.0,1,-19.69
 15/12/2018 11:00:00,33.08,33.0,1,-19.69
 15/12/2018 11:15:00,33.08,33.0,1,-19.69
 15/12/2018 11:30:00,33.08,33.0,1,-19.69
 15/12/2018 11:45:00,33.08,33.0,1,-19.69
 15/12/2018 12:00:00,33.08,33.0,1,-19.69
 15/12/2018 12:15:00,33.08,33.0,1,-19.69
 15/12/2018 12:30:00,33.08,33.0,1,-19.69
 15/12/2018 12:45:00,33.08,33.0,1,-19.69
 15/12/2018 13:00:00,33.08,33.0,1,-19.69
 15/12/2018 13:15:00,33.08,33.0,1,-19.69
 15/12/2018 13:30:00,33.08,33.0,1,-19.69
 15/12/2018 13:45:00,33.08,33.0,1,-19.69
 15/12/2018 14:00:00,33.08,33.0,1,-19.69
 15/12/2018 14:15:00,33.08,33.0,1,-19.69
 15/12/2018 14:30:00,33.08,33.0,1,-19.69
 15/12/2018 14:45:00,33.08,33.0,1,-19.69
 15/12/2018 15:00:00,33.08,33.0,1,-19.69
 15/12/2018 15:15:00,33.08,33.0,1,-19.69
 15/12/2018 15:30:00,33.08,33.0,1,-19.69
 15/12/2018 15:45:00,33.08,33.0,1,-19.69
 15/12/2018 16:00:00,33.09,33.0,1,-22.17
 15/12/2018 16:15:00,33.17,33.0,1,-27.46
 15/12/2018 16:30:00,33.09,33.0,1,-28.46
 15/12/2018 16:45:00,33.06,33.0,1,-29.13
 15/12/2018 17:00:00,32.91,33.0,1,-29.78
 15/12/2018 17:15:00,32.85,33.0,1,-30.5
 15/12/2018 17:30:00,32.91,33.0,1,-30.71
 15/12/2018 17:45:00,32.98,33.0,1,-30.56
 15/12/2018 18:00:00,33.05,33.0,1,-30.19
 15/12/2018 18:15:00,33.09,33.0,1,-30.02
 15/12/2018 18:30:00,33.12,33.0,1,-29.87
 15/12/2018 18:45:00,33.27,33.0,1,-29.39
 15/12/2018 19:00:00,33.23,33.0,1,-28.52
 15/12/2018 19:15:00,33.32,33.0,1,-27.87
 15/12/2018 19:30:00,33.43,33.0,1,-27.17
 15/12/2018 19:45:00,33.12,33.0,1,-26.65
 15/12/2018 20:00:00,32.79,33.0,1,-25.99
 15/12/2018 20:15:00,33.12,33.0,1,-25.68
 15/12/2018 20:30:00,33.33,33.0,1,-25.14
 15/12/2018 20:45:00,33.41,33.0,1,-24.47
 15/12/2018 21:00:00,33.48,33.0,1,-23.73
 15/12/2018 21:15:00,33.5,33.0,1,-23.54
 15/12/2018 21:30:00,33.11,33.0,1,-22.82
 15/12/2018 21:45:00,33.3,33.0,1,-22.27
 15/12/2018 22:00:00,33.46,33.0,1,-21.83
 15/12/2018 22:15:00,32.93,33.0,1,-21.26
 15/12/2018 22:30:00,32.92,33.0,1,-20.8
 15/12/2018 22:45:00,32.94,33.0,1,-20.11
 15/12/2018 23:00:00,33.07,33.0,1,-19.42
 15/12/2018 23:15:00,33.09,33.0,1,-18.99
 15/12/2018 23:30:00,32.84,33.0,1,-18.36
 15/12/2018 23:45:00,32.78,33.0,1,-17.98
 16/12/2018 00:00:00,32.71,33.0,1,-18.01
 16/12/2018 00:15:00,33.19,33.0,1,-19.75
 16/12/2018 00:30:00,33.26,33.0,1,-20.09
 16/12/2018 00:45:00,33.21,33.0,1,-20.37
 16/12/2018 01:00:00,33.13,33.0,1,-20.46
 16/12/2018 01:15:00,33.26,33.0,1,-19.73
 16/12/2018 01:30:00,33.23,33.0,1,-19.42
 16/12/2018 01:45:00,33.37,33.0,1,-19.35
 16/12/2018 02:00:00,33.42,33.0,1,-18.94
 16/12/2018 02:15:00,33.42,33.0,1,-19.19
 16/12/2018 02:30:00,33.41,33.0,1,-19.03
 16/12/2018 02:45:00,33.21,33.0,1,-18.73
 16/12/2018 03:00:00,32.97,33.0,1,-18.47
 16/12/2018 03:15:00,33.03,33.0,1,-18.29
 16/12/2018 03:30:00,33.14,33.0,1,-18.07
 16/12/2018 03:45:00,32.89,33.0,1,-17.74
 16/12/2018 04:00:00,33.16,33.0,1,-17.75
 16/12/2018 04:15:00,33.13,33.0,1,-17.35
 16/12/2018 04:30:00,33.23,33.0,1,-17.28
 16/12/2018 04:45:00,33.12,33.0,1,-17.28
 16/12/2018 05:00:00,33.1,33.0,1,-17.28
 16/12/2018 05:15:00,33.11,33.0,1,-17.28
 16/12/2018 05:30:00,33.18,33.0,1,-17.26
 16/12/2018 05:45:00,33.15,33.0,1,-17.23
 16/12/2018 06:00:00,33.13,33.0,1,-17.49
 16/12/2018 06:15:00,33.02,33.0,1,-18.05
 16/12/2018 06:30:00,33.08,33.0,1,-18.39
 16/12/2018 06:45:00,33.17,33.0,1,-18.39
 16/12/2018 07:00:00,33.13,33.0,1,-18.74
 16/12/2018 07:15:00,32.93,33.0,1,-19.0
 16/12/2018 07:30:00,32.82,33.0,1,-19.46
 16/12/2018 07:45:00,32.76,33.0,1,-20.21
 16/12/2018 08:00:00,32.71,33.0,1,-21.09
 16/12/2018 08:15:00,32.68,33.0,1,-21.39
 16/12/2018 08:30:00,32.94,33.0,1,-22.36
 16/12/2018 08:45:00,32.98,33.0,1,-22.66
 16/12/2018 09:00:00,32.88,33.0,1,-23.37
 16/12/2018 09:15:00,32.87,33.0,1,-23.64
 16/12/2018 09:30:00,32.91,33.0,1,-23.83
 16/12/2018 09:45:00,33.11,33.0,1,-24.01
 16/12/2018 10:00:00,33.06,33.0,1,-24.01
 16/12/2018 10:15:00,32.99,33.0,1,-23.8
 16/12/2018 10:30:00,32.96,33.0,1,-24.09
 16/12/2018 10:45:00,32.84,33.0,1,-24.43
 16/12/2018 11:00:00,32.82,33.0,1,-24.18
 16/12/2018 11:15:00,32.82,33.0,1,-23.68
 16/12/2018 11:30:00,33.3,33.0,1,-24.13
 16/12/2018 11:45:00,33.22,33.0,1,-25.0
 16/12/2018 12:00:00,33.15,33.0,1,-25.23
 16/12/2018 12:15:00,33.21,33.0,1,-25.56
 16/12/2018 12:30:00,33.08,33.0,1,-25.91
 16/12/2018 12:45:00,33.12,33.0,1,-26.2
 16/12/2018 13:00:00,33.1,33.0,1,-26.22
 16/12/2018 13:15:00,33.26,33.0,1,-26.41
 16/12/2018 13:30:00,33.24,33.0,1,-26.24
 16/12/2018 13:45:00,33.24,33.0,1,-26.58
 16/12/2018 14:00:00,33.41,33.0,1,-26.32
 16/12/2018 14:15:00,33.4,33.0,1,-26.2
 16/12/2018 14:30:00,33.42,33.0,1,-26.35
 16/12/2018 14:45:00,33.45,33.0,1,-26.54
 16/12/2018 15:00:00,33.25,33.0,1,-26.35
 16/12/2018 15:15:00,32.98,33.0,1,-26.25
 16/12/2018 15:30:00,32.9,33.0,1,-26.78
 16/12/2018 15:45:00,32.71,33.0,1,-27.48
 16/12/2018 16:00:00,32.63,33.0,1,-28.31
 16/12/2018 16:15:00,32.91,33.0,1,-29.27
 16/12/2018 16:30:00,33.0,33.0,1,-30.12
 16/12/2018 16:45:00,33.0,33.0,1,-30.83
 16/12/2018 17:00:00,32.96,33.0,1,-31.07
 16/12/2018 17:15:00,32.91,33.0,1,-31.31
 16/12/2018 17:30:00,32.94,33.0,1,-31.39
 16/12/2018 17:45:00,32.99,33.0,1,-31.15
 16/12/2018 18:00:00,33.04,33.0,1,-30.93
 16/12/2018 18:15:00,33.03,33.0,1,-30.53
 16/12/2018 18:30:00,33.1,33.0,1,-30.04
 16/12/2018 18:45:00,33.12,33.0,1,-29.66
 16/12/2018 19:00:00,33.18,33.0,1,-29.11
 16/12/2018 19:15:00,33.26,33.0,1,-28.94
 16/12/2018 19:30:00,33.28,33.0,1,-28.57
 16/12/2018 19:45:00,33.24,33.0,1,-27.82
 16/12/2018 20:00:00,33.28,33.0,1,-27.09
 16/12/2018 20:15:00,33.21,33.0,1,-26.68
 16/12/2018 20:30:00,33.31,33.0,1,-26.46
 16/12/2018 20:45:00,33.3,33.0,1,-25.66
 16/12/2018 21:00:00,33.38,33.0,1,-25.12
 16/12/2018 21:15:00,33.42,33.0,1,-24.18
 16/12/2018 21:30:00,33.36,33.0,1,-23.35
 16/12/2018 21:45:00,33.17,33.0,1,-22.82
 16/12/2018 22:00:00,33.31,33.0,1,-22.17
 16/12/2018 22:15:00,33.3,33.0,1,-21.81
 16/12/2018 22:30:00,33.29,33.0,1,-21.12
 16/12/2018 22:45:00,33.13,33.0,1,-20.17
 16/12/2018 23:00:00,33.24,33.0,1,-19.6
 16/12/2018 23:15:00,33.36,33.0,1,-19.0
 16/12/2018 23:30:00,33.49,33.0,1,-18.23
 16/12/2018 23:45:00,33.34,33.0,1,-18.17
 17/12/2018 00:00:00,33.35,33.0,1,-18.32
 17/12/2018 00:00:00,33.35,33.0,1,-18.32
 17/12/2018 00:15:00,33.27,33.0,1,-20.07
 17/12/2018 00:30:00,33.4,33.0,1,-20.34
 17/12/2018 00:45:00,33.38,33.0,1,-20.77
 17/12/2018 01:00:00,33.39,33.0,1,-20.9
 17/12/2018 01:15:00,33.41,33.0,1,-20.69
 17/12/2018 01:30:00,33.46,33.0,1,-20.37
 17/12/2018 01:45:00,33.42,33.0,1,-20.11
 17/12/2018 02:00:00,33.29,33.0,1,-19.71
 17/12/2018 02:15:00,33.26,33.0,1,-19.95
 17/12/2018 02:30:00,33.33,33.0,1,-19.98
 17/12/2018 02:45:00,33.28,33.0,1,-19.69
 17/12/2018 03:00:00,33.31,33.0,1,-19.69
 17/12/2018 03:15:00,33.33,33.0,1,-19.55
 17/12/2018 03:30:00,33.43,33.0,1,-19.15
 17/12/2018 03:45:00,33.42,33.0,1,-18.65
 17/12/2018 04:00:00,33.45,33.0,1,-18.73
 17/12/2018 04:15:00,33.43,33.0,1,-18.81
 17/12/2018 04:30:00,33.09,33.0,1,-18.57
 17/12/2018 04:45:00,33.07,33.0,1,-18.79
 17/12/2018 05:00:00,33.1,33.0,1,-18.91
 17/12/2018 05:15:00,33.02,33.0,1,-19.24
 17/12/2018 05:30:00,33.02,33.0,1,-19.95
 17/12/2018 05:45:00,32.9,33.0,1,-20.92
 17/12/2018 06:00:00,32.81,33.0,1,-22.04
 17/12/2018 06:15:00,32.93,33.0,1,-24.02
 17/12/2018 06:30:00,32.98,33.0,1,-25.04
 17/12/2018 06:45:00,32.82,33.0,1,-26.64
 17/12/2018 07:00:00,32.69,33.0,1,-27.58
 17/12/2018 07:15:00,32.92,33.0,1,-29.01
 17/12/2018 07:30:00,33.07,33.0,1,-30.88
 17/12/2018 07:45:00,32.97,33.0,1,-31.85
 17/12/2018 08:00:00,32.89,33.0,1,-32.53
 17/12/2018 08:15:00,32.78,33.0,1,-32.93
 17/12/2018 08:30:00,32.8,33.0,1,-32.72
 17/12/2018 08:45:00,32.82,33.0,1,-31.98
 17/12/2018 09:00:00,32.75,33.0,1,-31.72
 17/12/2018 09:15:00,32.75,33.0,1,-31.33
 17/12/2018 09:30:00,32.75,33.0,1,-30.58
 17/12/2018 09:45:00,32.87,33.0,1,-29.36
 17/12/2018 10:00:00,32.94,33.0,1,-28.71
 17/12/2018 10:15:00,33.02,33.0,1,-27.65
 17/12/2018 10:30:00,33.01,33.0,1,-26.95
 17/12/2018 10:45:00,33.08,33.0,1,-26.42
 17/12/2018 11:00:00,33.1,33.0,1,-25.74
 17/12/2018 11:15:00,33.1,33.0,1,-24.96
 17/12/2018 11:30:00,33.08,33.0,1,-24.83
 17/12/2018 11:45:00,33.06,33.0,1,-26.17
 17/12/2018 12:00:00,33.01,33.0,1,-27.36
 17/12/2018 12:15:00,33.01,33.0,1,-26.94
 17/12/2018 12:30:00,33.08,33.0,1,-24.45
 17/12/2018 12:45:00,33.09,33.0,1,-25.16
 17/12/2018 13:00:00,32.97,33.0,1,-27.13
 17/12/2018 13:15:00,33.02,33.0,1,-27.46
 17/12/2018 13:30:00,33.03,33.0,1,-28.79
 17/12/2018 13:45:00,33.04,33.0,1,-28.71
 17/12/2018 14:00:00,32.96,33.0,1,-28.94
 17/12/2018 14:15:00,32.99,33.0,1,-28.99
 17/12/2018 14:30:00,32.99,33.0,1,-29.35
 17/12/2018 14:45:00,32.95,33.0,1,-29.66
 17/12/2018 15:00:00,32.94,33.0,1,-29.91
 17/12/2018 15:15:00,33.01,33.0,1,-29.9
 17/12/2018 15:30:00,32.93,33.0,1,-30.33
 17/12/2018 15:45:00,32.86,33.0,1,-31.3
 17/12/2018 16:00:00,32.73,33.0,1,-32.34
 17/12/2018 16:15:00,32.81,33.0,1,-33.4
 17/12/2018 16:30:00,32.72,33.0,1,-34.52
 17/12/2018 16:45:00,32.86,33.0,1,-30.3
 17/12/2018 17:00:00,32.81,33.0,1,-30.33
 17/12/2018 17:15:00,32.86,33.0,1,-30.82
 17/12/2018 17:30:00,32.83,33.0,1,-30.85
 17/12/2018 17:45:00,32.82,33.0,1,-30.8
 17/12/2018 18:00:00,32.84,33.0,1,-30.47
 17/12/2018 18:15:00,32.87,33.0,1,-30.34
 17/12/2018 18:30:00,32.87,33.0,1,-31.12
 17/12/2018 18:45:00,32.79,33.0,1,-34.84
 17/12/2018 19:00:00,32.82,33.0,1,-34.69
 17/12/2018 19:15:00,32.81,33.0,1,-34.45
 17/12/2018 19:30:00,32.78,33.0,1,-33.71
 17/12/2018 19:45:00,32.77,33.0,1,-33.04
 17/12/2018 20:00:00,32.87,33.0,1,-32.41
 17/12/2018 20:15:00,33.08,33.0,1,-31.79
 17/12/2018 20:30:00,33.19,33.0,1,-31.16
 17/12/2018 20:45:00,33.34,33.0,1,-30.36
 17/12/2018 21:00:00,33.37,33.0,1,-29.84
 17/12/2018 21:15:00,33.06,33.0,1,-28.63
 17/12/2018 21:30:00,32.9,33.0,1,-27.8
 17/12/2018 21:45:00,32.78,33.0,1,-27.29
 17/12/2018 22:00:00,33.02,33.0,1,-26.47
 17/12/2018 22:15:00,33.21,33.0,1,-25.2
 17/12/2018 22:30:00,32.98,33.0,1,-23.93
 17/12/2018 22:45:00,33.15,33.0,1,-23.0
 17/12/2018 23:00:00,33.37,33.0,1,-22.14
 17/12/2018 23:15:00,32.9,33.0,1,-21.26
 17/12/2018 23:30:00,33.08,33.0,1,-20.66
 17/12/2018 23:45:00,33.26,33.0,1,-19.81
 18/12/2018 00:00:00,33.2,33.0,1,-19.63
 18/12/2018 00:15:00,32.7,33.0,1,-21.6
 18/12/2018 00:30:00,32.82,33.0,1,-21.99
 18/12/2018 00:45:00,32.78,33.0,1,-22.18
 18/12/2018 01:00:00,33.21,33.0,1,-22.45
 18/12/2018 01:15:00,33.4,33.0,1,-22.0
 18/12/2018 01:30:00,33.36,33.0,1,-21.49
 18/12/2018 01:45:00,33.23,33.0,1,-21.22
 18/12/2018 02:00:00,33.27,33.0,1,-20.52
 18/12/2018 02:15:00,33.29,33.0,1,-20.4
 18/12/2018 02:30:00,33.43,33.0,1,-20.45
 18/12/2018 02:45:00,33.38,33.0,1,-20.07
 18/12/2018 03:00:00,33.27,33.0,1,-20.17
 18/12/2018 03:15:00,33.12,33.0,1,-20.01
 18/12/2018 03:30:00,33.24,33.0,1,-19.68
 18/12/2018 03:45:00,33.24,33.0,1,-19.56
 18/12/2018 04:00:00,33.27,33.0,1,-19.17
 18/12/2018 04:15:00,33.23,33.0,1,-19.11
 18/12/2018 04:30:00,33.25,33.0,1,-19.09
 18/12/2018 04:45:00,33.19,33.0,1,-19.09
 18/12/2018 05:00:00,33.18,33.0,1,-19.39
 18/12/2018 05:15:00,33.3,33.0,1,-20.1
 18/12/2018 05:30:00,33.31,33.0,1,-19.91
 18/12/2018 05:45:00,33.12,33.0,1,-20.04
 18/12/2018 06:00:00,33.18,33.0,1,-21.23
 18/12/2018 06:15:00,32.79,33.0,1,-22.91
 18/12/2018 06:30:00,32.66,33.0,1,-24.52
 18/12/2018 06:45:00,32.84,33.0,1,-26.56
 18/12/2018 07:00:00,32.84,33.0,1,-27.67
 18/12/2018 07:15:00,32.8,33.0,1,-28.59
 18/12/2018 07:30:00,32.8,33.0,1,-29.79
 18/12/2018 07:45:00,33.3,33.0,1,-30.84
 18/12/2018 08:00:00,33.22,33.0,1,-31.32
 18/12/2018 08:15:00,33.27,33.0,1,-31.33
 18/12/2018 08:30:00,33.3,33.0,1,-31.28
 18/12/2018 08:45:00,33.36,33.0,1,-31.33
 18/12/2018 09:00:00,33.24,33.0,1,-31.17
 18/12/2018 09:15:00,33.13,33.0,1,-31.27
 18/12/2018 09:30:00,33.17,33.0,1,-31.22
 18/12/2018 09:45:00,33.3,33.0,1,-31.29
 18/12/2018 10:00:00,33.2,33.0,1,-30.86
 18/12/2018 10:15:00,33.17,33.0,1,-30.73
 18/12/2018 10:30:00,33.12,33.0,1,-31.15
 18/12/2018 10:45:00,33.16,33.0,1,-31.33
 18/12/2018 11:00:00,33.09,33.0,1,-31.33
 18/12/2018 11:15:00,33.12,33.0,1,-31.25
 18/12/2018 11:30:00,33.08,33.0,1,-31.39
 18/12/2018 11:45:00,33.04,33.0,1,-31.24
 18/12/2018 12:00:00,33.07,33.0,1,-31.46
 18/12/2018 12:15:00,33.15,33.0,1,-31.85
 18/12/2018 12:30:00,33.1,33.0,1,-31.97
 18/12/2018 12:45:00,33.1,33.0,1,-32.21
 18/12/2018 13:00:00,33.15,33.0,1,-31.94
 18/12/2018 13:15:00,33.34,33.0,1,-31.41
 18/12/2018 13:30:00,33.46,33.0,1,-31.12
 18/12/2018 13:45:00,33.41,33.0,1,-31.4
 18/12/2018 14:00:00,33.41,33.0,1,-31.3
 18/12/2018 14:15:00,33.47,33.0,1,-31.26
 18/12/2018 14:30:00,33.24,33.0,1,-30.68
 18/12/2018 14:45:00,33.2,33.0,1,-30.04
 18/12/2018 15:00:00,33.14,33.0,1,-30.05
 18/12/2018 15:15:00,33.06,33.0,1,-30.81
 18/12/2018 15:30:00,32.97,33.0,1,-31.0
 18/12/2018 15:45:00,32.95,33.0,1,-31.72
 18/12/2018 16:00:00,32.77,33.0,1,-32.89
 18/12/2018 16:15:00,32.75,33.0,1,-33.56
 18/12/2018 16:30:00,33.05,33.0,1,-35.11
 18/12/2018 16:45:00,32.99,33.0,1,-36.16
 18/12/2018 17:00:00,32.96,33.0,1,-36.8
 18/12/2018 17:15:00,32.98,33.0,1,-37.17
 18/12/2018 17:30:00,32.98,33.0,1,-37.16
 18/12/2018 17:45:00,33.03,33.0,1,-37.04
 18/12/2018 18:00:00,33.11,33.0,1,-37.06
 18/12/2018 18:15:00,33.14,33.0,1,-36.33
 18/12/2018 18:30:00,33.25,33.0,1,-35.75
 18/12/2018 18:45:00,33.36,33.0,1,-35.27
 18/12/2018 19:00:00,33.46,33.0,1,-34.55
 18/12/2018 19:15:00,32.91,33.0,1,-34.03
 18/12/2018 19:30:00,32.89,33.0,1,-34.04
 18/12/2018 19:45:00,32.87,33.0,1,-33.42
 18/12/2018 20:00:00,33.1,33.0,1,-32.98
 18/12/2018 20:15:00,33.09,33.0,1,-32.44
 18/12/2018 20:30:00,33.22,33.0,1,-31.94
 18/12/2018 20:45:00,33.4,33.0,1,-31.2
 18/12/2018 21:00:00,33.3,33.0,1,-30.51
 18/12/2018 21:15:00,33.07,33.0,1,-29.71
 18/12/2018 21:30:00,33.29,33.0,1,-29.1
 18/12/2018 21:45:00,33.1,33.0,1,-28.56
 18/12/2018 22:00:00,32.85,33.0,1,-27.38
 18/12/2018 22:15:00,32.7,33.0,1,-26.38
 18/12/2018 22:30:00,32.85,33.0,1,-25.3
 18/12/2018 22:45:00,33.0,33.0,1,-24.68
 18/12/2018 23:00:00,33.11,33.0,1,-23.43
 18/12/2018 23:15:00,33.19,33.0,1,-22.86
 18/12/2018 23:30:00,33.27,33.0,1,-22.33
 18/12/2018 23:45:00,33.42,33.0,1,-21.2
 19/12/2018 00:00:00,33.43,33.0,1,-21.13
 19/12/2018 00:15:00,33.32,33.0,1,-23.06
 19/12/2018 00:30:00,33.42,33.0,1,-23.6
 19/12/2018 00:45:00,33.3,33.0,1,-23.73
 19/12/2018 01:00:00,33.34,33.0,1,-23.69
 19/12/2018 01:15:00,33.36,33.0,1,-23.54
 19/12/2018 01:30:00,33.4,33.0,1,-23.24
 19/12/2018 01:45:00,33.47,33.0,1,-22.65
 19/12/2018 02:00:00,33.13,33.0,1,-22.25
 19/12/2018 02:15:00,33.17,33.0,1,-22.18
 19/12/2018 02:30:00,33.13,33.0,1,-22.1
 19/12/2018 02:45:00,33.2,33.0,1,-21.94
 19/12/2018 03:00:00,33.32,33.0,1,-21.78
 19/12/2018 03:15:00,33.3,33.0,1,-21.4
 19/12/2018 03:30:00,32.87,33.0,1,-20.58
 19/12/2018 03:45:00,32.78,33.0,1,-20.56
 19/12/2018 04:00:00,32.82,33.0,1,-20.6
 19/12/2018 04:15:00,32.8,33.0,1,-20.43
 19/12/2018 04:30:00,32.87,33.0,1,-20.23
 19/12/2018 04:45:00,32.77,33.0,1,-20.55
 19/12/2018 05:00:00,32.72,33.0,1,-20.81
 19/12/2018 05:15:00,32.97,33.0,1,-21.41
 19/12/2018 05:30:00,33.22,33.0,1,-21.47
 19/12/2018 05:45:00,33.04,33.0,1,-22.43
 19/12/2018 06:00:00,32.98,33.0,1,-23.5
 19/12/2018 06:15:00,32.84,33.0,1,-25.2
 19/12/2018 06:30:00,32.74,33.0,1,-26.33
 19/12/2018 06:45:00,32.83,33.0,1,-27.97
 19/12/2018 07:00:00,32.88,33.0,1,-29.47
 19/12/2018 07:15:00,32.68,33.0,1,-30.65
 19/12/2018 07:30:00,33.13,33.0,1,-31.53
 19/12/2018 07:45:00,33.08,33.0,1,-31.58
 19/12/2018 08:00:00,32.96,33.0,1,-32.54
 19/12/2018 08:15:00,32.93,33.0,1,-32.66
 19/12/2018 08:30:00,32.9,33.0,1,-32.35
 19/12/2018 08:45:00,32.9,33.0,1,-31.59
 19/12/2018 09:00:00,32.92,33.0,1,-30.85
 19/12/2018 09:15:00,33.0,33.0,1,-29.77
 19/12/2018 09:30:00,33.06,33.0,1,-29.48
 19/12/2018 09:45:00,33.03,33.0,1,-30.3
 19/12/2018 10:00:00,33.05,33.0,1,-30.76
 19/12/2018 10:15:00,33.14,33.0,1,-27.74
 19/12/2018 10:30:00,33.15,33.0,1,-27.31
 19/12/2018 10:45:00,33.21,33.0,1,-25.26
 19/12/2018 11:00:00,33.32,33.0,1,-23.61
 19/12/2018 11:15:00,33.37,33.0,1,-22.89
 19/12/2018 11:30:00,33.37,33.0,1,-22.29
 19/12/2018 11:45:00,33.37,33.0,1,-22.0
 19/12/2018 12:00:00,33.4,33.0,1,-23.18
 19/12/2018 12:15:00,33.35,33.0,1,-24.2
 19/12/2018 12:30:00,33.33,33.0,1,-22.97
 19/12/2018 12:45:00,33.37,33.0,1,-22.27
 19/12/2018 13:00:00,33.31,33.0,1,-25.44
 19/12/2018 13:15:00,33.27,33.0,1,-26.24
 19/12/2018 13:30:00,33.29,33.0,1,-25.04
 19/12/2018 13:45:00,33.31,33.0,1,-25.86
 19/12/2018 14:00:00,33.3,33.0,1,-25.73
 19/12/2018 14:15:00,33.26,33.0,1,-25.94
 19/12/2018 14:30:00,33.21,33.0,1,-27.21
 19/12/2018 14:45:00,33.18,33.0,1,-27.62
 19/12/2018 15:00:00,33.21,33.0,1,-27.15
 19/12/2018 15:15:00,33.16,33.0,1,-27.7
 19/12/2018 15:30:00,33.11,33.0,1,-28.86
 19/12/2018 15:45:00,32.99,33.0,1,-29.86
 19/12/2018 16:00:00,32.84,33.0,1,-30.92
 19/12/2018 16:15:00,32.81,33.0,1,-31.99
 19/12/2018 16:30:00,32.61,33.0,1,-33.45
 19/12/2018 16:45:00,32.59,33.0,1,-34.22
 19/12/2018 17:00:00,33.02,33.0,1,-35.3
 19/12/2018 17:15:00,32.98,33.0,1,-35.76
 19/12/2018 17:30:00,33.07,33.0,1,-35.9
 19/12/2018 17:45:00,33.12,33.0,1,-35.78
 19/12/2018 18:00:00,33.12,33.0,1,-35.55
 19/12/2018 18:15:00,33.18,33.0,1,-35.28
 19/12/2018 18:30:00,33.24,33.0,1,-35.02
 19/12/2018 18:45:00,33.28,33.0,1,-34.7
 19/12/2018 19:00:00,33.27,33.0,1,-34.5
 19/12/2018 19:15:00,33.29,33.0,1,-34.23
 19/12/2018 19:30:00,33.37,33.0,1,-33.86
 19/12/2018 19:45:00,33.44,33.0,1,-33.29
 19/12/2018 20:00:00,33.41,33.0,1,-32.41
 19/12/2018 20:15:00,33.39,33.0,1,-32.34
 19/12/2018 20:30:00,33.11,33.0,1,-31.66
 19/12/2018 20:45:00,32.93,33.0,1,-31.15
 19/12/2018 21:00:00,32.99,33.0,1,-30.08
 19/12/2018 21:15:00,32.99,33.0,1,-29.44
 19/12/2018 21:30:00,33.07,33.0,1,-28.41
 19/12/2018 21:45:00,33.29,33.0,1,-27.43
 19/12/2018 22:00:00,33.4,33.0,1,-26.3
 19/12/2018 22:15:00,33.16,33.0,1,-25.13
 19/12/2018 22:30:00,33.22,33.0,1,-24.09
 19/12/2018 22:45:00,33.15,33.0,1,-22.99
 19/12/2018 23:00:00,33.04,33.0,1,-22.28
 19/12/2018 23:15:00,32.84,33.0,1,-21.96
 19/12/2018 23:30:00,32.92,33.0,1,-21.33
 19/12/2018 23:45:00,33.01,33.0,1,-20.61
 20/12/2018 00:00:00,33.06,33.0,1,-20.59
 20/12/2018 00:15:00,33.03,33.0,1,-22.41
 20/12/2018 00:30:00,33.03,33.0,1,-22.85
 20/12/2018 00:45:00,32.93,33.0,1,-23.21
 20/12/2018 01:00:00,32.95,33.0,1,-23.23
 20/12/2018 01:15:00,32.99,33.0,1,-22.7
 20/12/2018 01:30:00,33.0,33.0,1,-22.32
 20/12/2018 01:45:00,33.15,33.0,1,-21.77
 20/12/2018 02:00:00,33.24,33.0,1,-21.76
 20/12/2018 02:15:00,33.22,33.0,1,-22.14
 20/12/2018 02:30:00,33.24,33.0,1,-21.89
 20/12/2018 02:45:00,33.28,33.0,1,-21.32
 20/12/2018 03:00:00,33.38,33.0,1,-20.89
 20/12/2018 03:15:00,33.37,33.0,1,-21.09
 20/12/2018 03:30:00,32.85,33.0,1,-21.04
 20/12/2018 03:45:00,32.86,33.0,1,-20.8
 20/12/2018 04:00:00,32.89,33.0,1,-19.96
 20/12/2018 04:15:00,32.82,33.0,1,-20.1
 20/12/2018 04:30:00,32.74,33.0,1,-20.29
 20/12/2018 04:45:00,32.77,33.0,1,-20.36
 20/12/2018 05:00:00,32.81,33.0,1,-19.99
 20/12/2018 05:15:00,32.72,33.0,1,-20.63
 20/12/2018 05:30:00,33.05,33.0,1,-21.21
 20/12/2018 05:45:00,32.97,33.0,1,-21.64
 20/12/2018 06:00:00,32.96,33.0,1,-22.29
 20/12/2018 06:15:00,32.79,33.0,1,-23.75
 20/12/2018 06:30:00,32.89,33.0,1,-25.73
 20/12/2018 06:45:00,32.86,33.0,1,-27.31
 20/12/2018 07:00:00,32.71,33.0,1,-28.83
 20/12/2018 07:15:00,33.01,33.0,1,-29.71
 20/12/2018 07:30:00,32.83,33.0,1,-30.69
 20/12/2018 07:45:00,32.77,33.0,1,-31.79
 20/12/2018 08:00:00,33.22,33.0,1,-32.64
 20/12/2018 08:15:00,33.25,33.0,1,-32.47
 20/12/2018 08:30:00,33.26,33.0,1,-32.32
 20/12/2018 08:45:00,33.23,33.0,1,-31.63
 20/12/2018 09:00:00,33.29,33.0,1,-30.79
 20/12/2018 09:15:00,33.27,33.0,1,-30.77
 20/12/2018 09:30:00,33.32,33.0,1,-29.98
 20/12/2018 09:45:00,33.34,33.0,1,-30.41
 20/12/2018 10:00:00,33.41,33.0,1,-30.16
 20/12/2018 10:15:00,33.19,33.0,1,-28.42
 20/12/2018 10:30:00,33.12,33.0,1,-26.52
 20/12/2018 10:45:00,33.14,33.0,1,-25.21
 20/12/2018 11:00:00,33.21,33.0,1,-25.35
 20/12/2018 11:15:00,33.26,33.0,1,-23.96
 20/12/2018 11:30:00,33.25,33.0,1,-24.27
 20/12/2018 11:45:00,33.27,33.0,1,-24.09
 20/12/2018 12:00:00,33.19,33.0,1,-27.64
 20/12/2018 12:15:00,33.1,33.0,1,-27.98
 20/12/2018 12:30:00,33.1,33.0,1,-27.36
 20/12/2018 12:45:00,33.13,33.0,1,-27.87
 20/12/2018 13:00:00,33.13,33.0,1,-28.44
 20/12/2018 13:15:00,33.14,33.0,1,-26.78
 20/12/2018 13:30:00,33.12,33.0,1,-27.06
 20/12/2018 13:45:00,33.05,33.0,1,-28.56
 20/12/2018 14:00:00,33.03,33.0,1,-28.45
 20/12/2018 14:15:00,32.97,33.0,1,-28.34
 20/12/2018 14:30:00,33.04,33.0,1,-27.51
 20/12/2018 14:45:00,33.0,33.0,1,-27.88
 20/12/2018 15:00:00,33.01,33.0,1,-28.52
 20/12/2018 15:15:00,33.06,33.0,1,-27.97
 20/12/2018 15:30:00,33.13,33.0,1,-28.56
 20/12/2018 15:45:00,33.11,33.0,1,-29.57
 20/12/2018 16:00:00,32.94,33.0,1,-30.68
 20/12/2018 16:15:00,32.85,33.0,1,-31.46
 20/12/2018 16:30:00,32.71,33.0,1,-32.52
 20/12/2018 16:45:00,32.66,33.0,1,-33.44
 20/12/2018 17:00:00,33.01,33.0,1,-34.93
 20/12/2018 17:15:00,33.05,33.0,1,-35.37
 20/12/2018 17:30:00,33.17,33.0,1,-35.3
 20/12/2018 17:45:00,33.19,33.0,1,-34.58
 20/12/2018 18:00:00,33.25,33.0,1,-34.25
 20/12/2018 18:15:00,33.28,33.0,1,-33.94
 20/12/2018 18:30:00,33.32,33.0,1,-33.93
 20/12/2018 18:45:00,33.33,33.0,1,-33.81
 20/12/2018 19:00:00,33.37,33.0,1,-33.33
 20/12/2018 19:15:00,33.37,33.0,1,-32.75
 20/12/2018 19:30:00,33.21,33.0,1,-32.19
 20/12/2018 19:45:00,33.14,33.0,1,-31.76
 20/12/2018 20:00:00,33.15,33.0,1,-31.38
 20/12/2018 20:15:00,32.97,33.0,1,-31.29
 20/12/2018 20:30:00,32.98,33.0,1,-31.15
 20/12/2018 20:45:00,33.06,33.0,1,-30.39
 20/12/2018 21:00:00,33.06,33.0,1,-29.94
 20/12/2018 21:15:00,33.17,33.0,1,-29.55
 20/12/2018 21:30:00,33.3,33.0,1,-28.61
 20/12/2018 21:45:00,33.5,33.0,1,-27.67
 20/12/2018 22:00:00,33.16,33.0,1,-26.34
 20/12/2018 22:15:00,33.1,33.0,1,-25.72
 20/12/2018 22:30:00,32.74,33.0,1,-24.48
 20/12/2018 22:45:00,32.81,33.0,1,-23.67
 20/12/2018 23:00:00,32.92,33.0,1,-22.71
 20/12/2018 23:15:00,32.92,33.0,1,-21.97
 20/12/2018 23:30:00,33.07,33.0,1,-21.27
 20/12/2018 23:45:00,33.12,33.0,1,-20.51
 21/12/2018 00:00:00,33.16,33.0,1,-20.1
 21/12/2018 00:15:00,33.1,33.0,1,-21.61
 21/12/2018 00:30:00,33.09,33.0,1,-22.01
 21/12/2018 00:45:00,33.11,33.0,1,-22.17
 21/12/2018 01:00:00,33.12,33.0,1,-22.33
 21/12/2018 01:15:00,33.1,33.0,1,-21.76
 21/12/2018 01:30:00,33.07,33.0,1,-21.33
 21/12/2018 01:45:00,33.23,33.0,1,-20.78
 21/12/2018 02:00:00,33.28,33.0,1,-20.51
 21/12/2018 02:15:00,33.4,33.0,1,-20.74
 21/12/2018 02:30:00,33.45,33.0,1,-20.53
 21/12/2018 02:45:00,33.48,33.0,1,-20.16
 21/12/2018 03:00:00,33.3,33.0,1,-19.29
 21/12/2018 03:15:00,32.92,33.0,1,-19.1
 21/12/2018 03:30:00,32.9,33.0,1,-19.29
 21/12/2018 03:45:00,32.81,33.0,1,-19.27
 21/12/2018 04:00:00,32.85,33.0,1,-18.97
 21/12/2018 04:15:00,32.81,33.0,1,-18.77
 21/12/2018 04:30:00,32.86,33.0,1,-18.52
 21/12/2018 04:45:00,32.82,33.0,1,-18.22
 21/12/2018 05:00:00,32.81,33.0,1,-18.29
 21/12/2018 05:15:00,32.87,33.0,1,-18.96
 21/12/2018 05:30:00,33.2,33.0,1,-19.47
 21/12/2018 05:45:00,33.14,33.0,1,-19.7
 21/12/2018 06:00:00,33.12,33.0,1,-20.24
 21/12/2018 06:15:00,32.91,33.0,1,-21.64
 21/12/2018 06:30:00,32.86,33.0,1,-22.97
 21/12/2018 06:45:00,32.74,33.0,1,-23.76
 21/12/2018 07:00:00,32.89,33.0,1,-25.88
 21/12/2018 07:15:00,32.97,33.0,1,-26.69
 21/12/2018 07:30:00,32.84,33.0,1,-27.57
 21/12/2018 07:45:00,33.22,33.0,1,-28.0
 21/12/2018 08:00:00,33.16,33.0,1,-28.79
 21/12/2018 08:15:00,33.09,33.0,1,-29.16
 21/12/2018 08:30:00,33.12,33.0,1,-29.23
 21/12/2018 08:45:00,33.12,33.0,1,-29.35
 21/12/2018 09:00:00,33.16,33.0,1,-29.33
 21/12/2018 09:15:00,33.13,33.0,1,-29.59
 21/12/2018 09:30:00,33.11,33.0,1,-29.66
 21/12/2018 09:45:00,33.13,33.0,1,-29.7
 21/12/2018 10:00:00,33.21,33.0,1,-28.72
 21/12/2018 10:15:00,33.26,33.0,1,-27.68
 21/12/2018 10:30:00,33.28,33.0,1,-26.56
 21/12/2018 10:45:00,33.23,33.0,1,-26.49
 21/12/2018 11:00:00,33.26,33.0,1,-25.54
 21/12/2018 11:15:00,33.39,33.0,1,-25.04
 21/12/2018 11:30:00,33.04,33.0,1,-23.79
 21/12/2018 11:45:00,33.0,33.0,1,-23.42
 21/12/2018 12:00:00,33.07,33.0,1,-22.63
 21/12/2018 12:15:00,33.11,33.0,1,-22.61
 21/12/2018 12:30:00,33.19,33.0,1,-23.04
 21/12/2018 12:45:00,33.23,33.0,1,-23.89
 21/12/2018 13:00:00,33.3,33.0,1,-22.88
 21/12/2018 13:15:00,33.32,33.0,1,-22.61
 21/12/2018 13:30:00,33.33,33.0,1,-23.2
 21/12/2018 13:45:00,33.32,33.0,1,-23.15
 21/12/2018 14:00:00,33.37,33.0,1,-23.36
 21/12/2018 14:15:00,33.4,33.0,1,-23.38
 21/12/2018 14:30:00,33.35,33.0,1,-24.3
 21/12/2018 14:45:00,33.36,33.0,1,-24.97
 21/12/2018 15:00:00,33.42,33.0,1,-24.85
 21/12/2018 15:15:00,33.38,33.0,1,-24.75
 21/12/2018 15:30:00,33.41,33.0,1,-24.6
 21/12/2018 15:45:00,33.31,33.0,1,-25.24
 21/12/2018 16:00:00,33.22,33.0,1,-26.0
 21/12/2018 16:15:00,33.09,33.0,1,-27.27
 21/12/2018 16:30:00,32.94,33.0,1,-28.54
 21/12/2018 16:45:00,32.89,33.0,1,-30.13
 21/12/2018 17:00:00,32.89,33.0,1,-30.76
 21/12/2018 17:15:00,32.83,33.0,1,-31.21
 21/12/2018 17:30:00,32.78,33.0,1,-31.44
 21/12/2018 17:45:00,32.67,33.0,1,-31.45
 21/12/2018 18:00:00,32.73,33.0,1,-31.08
 21/12/2018 18:15:00,32.83,33.0,1,-30.7
 21/12/2018 18:30:00,32.86,33.0,1,-30.13
 21/12/2018 18:45:00,32.86,33.0,1,-29.63
 21/12/2018 19:00:00,32.9,33.0,1,-29.19
 21/12/2018 19:15:00,32.93,33.0,1,-28.45
 21/12/2018 19:30:00,32.92,33.0,1,-28.35
 21/12/2018 19:45:00,33.07,33.0,1,-27.97
 21/12/2018 20:00:00,33.16,33.0,1,-27.15
 21/12/2018 20:15:00,32.89,33.0,1,-27.13
 21/12/2018 20:30:00,33.05,33.0,1,-26.81
 21/12/2018 20:45:00,33.09,33.0,1,-26.39
 21/12/2018 21:00:00,33.18,33.0,1,-26.16
 21/12/2018 21:15:00,33.35,33.0,1,-25.19
 21/12/2018 21:30:00,33.32,33.0,1,-24.16
 21/12/2018 21:45:00,33.35,33.0,1,-23.82
 21/12/2018 22:00:00,33.46,33.0,1,-23.41
 21/12/2018 22:15:00,33.32,33.0,1,-22.92
 21/12/2018 22:30:00,33.16,33.0,1,-21.84
 21/12/2018 22:45:00,33.3,33.0,1,-20.97
 21/12/2018 23:00:00,33.35,33.0,1,-19.91
 21/12/2018 23:15:00,33.42,33.0,1,-19.25
 21/12/2018 23:30:00,33.16,33.0,1,-18.44
 21/12/2018 23:45:00,33.27,33.0,1,-17.63
 22/12/2018 00:00:00,33.4,33.0,1,-17.03
 22/12/2018 00:15:00,33.18,33.0,1,-18.54
 22/12/2018 00:30:00,33.26,33.0,1,-19.13
 22/12/2018 00:45:00,33.08,33.0,1,-19.35
 22/12/2018 01:00:00,33.11,33.0,1,-19.38
 22/12/2018 01:15:00,33.28,33.0,1,-18.74
 22/12/2018 01:30:00,33.41,33.0,1,-18.39
 22/12/2018 01:45:00,32.98,33.0,1,-17.97
 22/12/2018 02:00:00,32.98,33.0,1,-17.8
 22/12/2018 02:15:00,32.85,33.0,1,-18.33
 22/12/2018 02:30:00,32.87,33.0,1,-18.1
 22/12/2018 02:45:00,33.03,33.0,1,-18.07
 22/12/2018 03:00:00,33.16,33.0,1,-17.92
 22/12/2018 03:15:00,33.09,33.0,1,-17.62
 22/12/2018 03:30:00,33.16,33.0,1,-17.5
 22/12/2018 03:45:00,33.13,33.0,1,-17.18
 22/12/2018 04:00:00,33.34,33.0,1,-16.94
 22/12/2018 04:15:00,33.32,33.0,1,-16.28
 22/12/2018 04:30:00,33.32,33.0,1,-15.89
 22/12/2018 04:45:00,33.31,33.0,1,-16.06
 22/12/2018 05:00:00,33.35,33.0,1,-16.09
 22/12/2018 05:15:00,33.35,33.0,1,-16.34
 22/12/2018 05:30:00,33.35,33.0,1,-16.2
 22/12/2018 05:45:00,33.22,33.0,1,-16.29
 22/12/2018 06:00:00,33.07,33.0,1,-16.53
 22/12/2018 06:15:00,32.83,33.0,1,-17.28
 22/12/2018 06:30:00,32.88,33.0,1,-18.12
 22/12/2018 06:45:00,33.01,33.0,1,-18.89
 22/12/2018 07:00:00,32.98,33.0,1,-19.62
 22/12/2018 07:15:00,32.84,33.0,1,-20.12
 22/12/2018 07:30:00,32.9,33.0,1,-20.79
 22/12/2018 07:45:00,33.03,33.0,1,-21.49
 22/12/2018 08:00:00,33.19,33.0,1,-22.14
 22/12/2018 08:15:00,33.13,33.0,1,-22.67
 22/12/2018 08:30:00,33.13,33.0,1,-23.58
 22/12/2018 08:45:00,33.05,33.0,1,-24.01
 22/12/2018 09:00:00,33.08,33.0,1,-24.18
 22/12/2018 09:15:00,33.03,33.0,1,-24.41
 22/12/2018 09:30:00,33.02,33.0,1,-24.05
 22/12/2018 09:45:00,33.07,33.0,1,-24.06
 22/12/2018 10:00:00,32.97,33.0,1,-24.42
 22/12/2018 10:15:00,33.04,33.0,1,-23.72
 22/12/2018 10:30:00,33.01,33.0,1,-23.4
 22/12/2018 10:45:00,33.04,33.0,1,-23.16
 22/12/2018 11:00:00,33.08,33.0,1,-22.85
 22/12/2018 11:15:00,33.19,33.0,1,-21.58
 22/12/2018 11:30:00,33.12,33.0,1,-21.23
 22/12/2018 11:45:00,33.15,33.0,1,-21.68
 22/12/2018 12:00:00,33.18,33.0,1,-21.97
 22/12/2018 12:15:00,33.26,33.0,1,-22.01
 22/12/2018 12:30:00,33.25,33.0,1,-21.73
 22/12/2018 12:45:00,33.37,33.0,1,-20.79
 22/12/2018 13:00:00,33.33,33.0,1,-20.74
 22/12/2018 13:15:00,33.43,33.0,1,-20.93
 22/12/2018 13:30:00,33.35,33.0,1,-21.04
 22/12/2018 13:45:00,33.38,33.0,1,-21.44
 22/12/2018 14:00:00,33.45,33.0,1,-21.81
 22/12/2018 14:15:00,33.45,33.0,1,-21.91
 22/12/2018 14:30:00,33.49,33.0,1,-22.25
 22/12/2018 14:45:00,33.02,33.0,1,-21.86
 22/12/2018 15:00:00,32.93,33.0,1,-21.95
 22/12/2018 15:15:00,32.92,33.0,1,-22.48
 22/12/2018 15:30:00,32.9,33.0,1,-22.97
 22/12/2018 15:45:00,32.81,33.0,1,-23.39
 22/12/2018 16:00:00,32.65,33.0,1,-24.34
 22/12/2018 16:15:00,32.89,33.0,1,-25.47
 22/12/2018 16:30:00,32.92,33.0,1,-26.55
 22/12/2018 16:45:00,32.85,33.0,1,-27.49
 22/12/2018 17:00:00,32.82,33.0,1,-28.16
 22/12/2018 17:15:00,32.71,33.0,1,-28.65
 22/12/2018 17:30:00,32.7,33.0,1,-29.0
 22/12/2018 17:45:00,32.66,33.0,1,-29.18
 22/12/2018 18:00:00,32.61,33.0,1,-29.36
 22/12/2018 18:15:00,33.07,33.0,1,-29.39
 22/12/2018 18:30:00,33.15,33.0,1,-29.11
 22/12/2018 18:45:00,33.19,33.0,1,-28.66
 22/12/2018 19:00:00,33.26,33.0,1,-28.18
 22/12/2018 19:15:00,33.21,33.0,1,-27.69
 22/12/2018 19:30:00,33.24,33.0,1,-27.24
 22/12/2018 19:45:00,33.27,33.0,1,-26.71
 22/12/2018 20:00:00,33.34,33.0,1,-26.23
 22/12/2018 20:15:00,33.43,33.0,1,-25.62
 22/12/2018 20:30:00,33.49,33.0,1,-25.1
 22/12/2018 20:45:00,33.29,33.0,1,-24.54
 22/12/2018 21:00:00,33.01,33.0,1,-24.23
 22/12/2018 21:15:00,33.1,33.0,1,-23.61
 22/12/2018 21:30:00,33.22,33.0,1,-23.25
 22/12/2018 21:45:00,33.23,33.0,1,-22.64
 22/12/2018 22:00:00,33.27,33.0,1,-22.06
 22/12/2018 22:15:00,33.42,33.0,1,-21.25
 22/12/2018 22:30:00,33.42,33.0,1,-20.75
 22/12/2018 22:45:00,33.48,33.0,1,-20.2
 22/12/2018 23:00:00,33.25,33.0,1,-19.35
 22/12/2018 23:15:00,33.1,33.0,1,-18.88
 22/12/2018 23:30:00,33.02,33.0,1,-18.1
 22/12/2018 23:45:00,32.95,33.0,1,-18.2
 23/12/2018 00:00:00,33.04,33.0,1,-18.04
 23/12/2018 00:15:00,33.12,33.0,1,-19.59
 23/12/2018 00:30:00,33.2,33.0,1,-19.79
 23/12/2018 00:45:00,33.19,33.0,1,-19.62
 23/12/2018 01:00:00,33.2,33.0,1,-19.58
 23/12/2018 01:15:00,33.29,33.0,1,-19.1
 23/12/2018 01:30:00,33.29,33.0,1,-18.79
 23/12/2018 01:45:00,33.39,33.0,1,-18.43
 23/12/2018 02:00:00,33.43,33.0,1,-18.02
 23/12/2018 02:15:00,33.43,33.0,1,-18.25
 23/12/2018 02:30:00,33.52,33.0,1,-17.8
 23/12/2018 02:45:00,33.43,33.0,1,-17.65
 23/12/2018 03:00:00,33.08,33.0,1,-17.1
 23/12/2018 03:15:00,33.04,33.0,1,-16.88
 23/12/2018 03:30:00,33.08,33.0,1,-16.45
 23/12/2018 03:45:00,33.09,33.0,1,-16.11
 23/12/2018 04:00:00,33.11,33.0,1,-15.71
 23/12/2018 04:15:00,33.12,33.0,1,-15.4
 23/12/2018 04:30:00,33.25,33.0,1,-15.49
 23/12/2018 04:45:00,33.13,33.0,1,-15.63
 23/12/2018 05:00:00,33.14,33.0,1,-15.57
 23/12/2018 05:15:00,33.16,33.0,1,-15.53
 23/12/2018 05:30:00,33.25,33.0,1,-15.52
 23/12/2018 05:45:00,33.21,33.0,1,-15.69
 23/12/2018 06:00:00,32.7,33.0,1,-15.78
