DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/12/2018 06:15:00,32.65,33.0,1,-16.27
 23/12/2018 06:30:00,33.05,33.0,1,-17.22
 23/12/2018 06:45:00,33.0,33.0,1,-17.69
 23/12/2018 07:00:00,32.92,33.0,1,-18.08
 23/12/2018 07:15:00,32.74,33.0,1,-18.66
 23/12/2018 07:30:00,32.64,33.0,1,-19.14
 23/12/2018 07:45:00,32.63,33.0,1,-19.8
 23/12/2018 08:00:00,32.69,33.0,1,-20.72
 23/12/2018 08:15:00,33.0,33.0,1,-21.36
 23/12/2018 08:30:00,33.02,33.0,1,-22.06
 23/12/2018 08:45:00,33.44,33.0,1,-22.93
 23/12/2018 09:00:00,33.32,33.0,1,-23.57
 23/12/2018 09:15:00,33.23,33.0,1,-24.37
 23/12/2018 09:30:00,33.12,33.0,1,-24.56
 23/12/2018 09:45:00,33.08,33.0,1,-24.62
 23/12/2018 10:00:00,33.06,33.0,1,-24.76
 23/12/2018 10:15:00,33.05,33.0,1,-24.5
 23/12/2018 10:30:00,33.03,33.0,1,-23.28
 23/12/2018 10:45:00,33.03,33.0,1,-23.75
 23/12/2018 11:00:00,32.98,33.0,1,-24.16
 23/12/2018 11:15:00,32.98,33.0,1,-24.17
 23/12/2018 11:30:00,32.96,33.0,1,-24.64
 23/12/2018 11:45:00,32.99,33.0,1,-24.65
 23/12/2018 12:00:00,32.99,33.0,1,-24.32
 23/12/2018 12:15:00,32.99,33.0,1,-24.77
 23/12/2018 12:30:00,32.97,33.0,1,-24.91
 23/12/2018 12:45:00,32.99,33.0,1,-24.62
 23/12/2018 13:00:00,32.97,33.0,1,-24.72
 23/12/2018 13:15:00,33.01,33.0,1,-24.24
 23/12/2018 13:30:00,33.06,33.0,1,-24.21
 23/12/2018 13:45:00,33.08,33.0,1,-23.76
 23/12/2018 14:00:00,33.11,33.0,1,-23.65
 23/12/2018 14:15:00,33.12,33.0,1,-23.6
 23/12/2018 14:30:00,33.15,33.0,1,-23.51
 23/12/2018 14:45:00,33.15,33.0,1,-23.54
 23/12/2018 15:00:00,33.13,33.0,1,-23.46
 23/12/2018 15:15:00,33.13,33.0,1,-23.99
 23/12/2018 15:30:00,33.11,33.0,1,-24.46
 23/12/2018 15:45:00,33.04,33.0,1,-25.39
 23/12/2018 16:00:00,32.93,33.0,1,-26.37
 23/12/2018 16:15:00,32.88,33.0,1,-26.89
 23/12/2018 16:30:00,32.74,33.0,1,-27.83
 23/12/2018 16:45:00,32.73,33.0,1,-28.56
 23/12/2018 17:00:00,32.65,33.0,1,-29.23
 23/12/2018 17:15:00,32.64,33.0,1,-29.85
 23/12/2018 17:30:00,32.66,33.0,1,-29.68
 23/12/2018 17:45:00,32.66,33.0,1,-29.81
 23/12/2018 18:00:00,32.64,33.0,1,-29.44
 23/12/2018 18:15:00,32.66,33.0,1,-29.31
 23/12/2018 18:30:00,32.74,33.0,1,-28.85
 23/12/2018 18:45:00,32.83,33.0,1,-28.19
 23/12/2018 19:00:00,32.89,33.0,1,-27.81
 23/12/2018 19:15:00,32.91,33.0,1,-27.53
 23/12/2018 19:30:00,32.97,33.0,1,-27.51
 23/12/2018 19:45:00,33.02,33.0,1,-26.79
 23/12/2018 20:00:00,32.98,33.0,1,-26.21
 23/12/2018 20:15:00,32.98,33.0,1,-25.78
 23/12/2018 20:30:00,33.05,33.0,1,-25.42
 23/12/2018 20:45:00,33.07,33.0,1,-25.04
 23/12/2018 21:00:00,33.07,33.0,1,-24.41
 23/12/2018 21:15:00,33.06,33.0,1,-24.3
 23/12/2018 21:30:00,33.16,33.0,1,-23.74
 23/12/2018 21:45:00,33.18,33.0,1,-23.02
 23/12/2018 22:00:00,33.28,33.0,1,-22.52
 23/12/2018 22:15:00,33.36,33.0,1,-21.7
 23/12/2018 22:30:00,33.43,33.0,1,-21.0
 23/12/2018 22:45:00,33.45,33.0,1,-20.28
 23/12/2018 23:00:00,33.15,33.0,1,-19.17
 23/12/2018 23:15:00,33.19,33.0,1,-18.59
 23/12/2018 23:30:00,33.35,33.0,1,-18.35
 23/12/2018 23:45:00,33.4,33.0,1,-17.78
 24/12/2018 00:00:00,33.44,33.0,1,-17.82
 24/12/2018 00:00:00,33.44,33.0,1,-17.82
 24/12/2018 00:15:00,33.33,33.0,1,-19.24
 24/12/2018 00:30:00,33.32,33.0,1,-19.29
 24/12/2018 00:45:00,33.32,33.0,1,-19.29
 24/12/2018 01:00:00,33.32,33.0,1,-19.29
 24/12/2018 01:15:00,33.32,33.0,1,-19.29
 24/12/2018 01:30:00,33.32,33.0,1,-19.29
 24/12/2018 01:45:00,33.32,33.0,1,-19.29
 24/12/2018 02:00:00,33.32,33.0,1,-19.29
 24/12/2018 02:15:00,33.32,33.0,1,-19.29
 24/12/2018 02:30:00,33.32,33.0,1,-19.29
 24/12/2018 02:45:00,33.32,33.0,1,-19.29
 24/12/2018 03:00:00,33.32,33.0,1,-19.29
 24/12/2018 03:15:00,33.32,33.0,1,-19.29
 24/12/2018 03:30:00,33.32,33.0,1,-19.29
 24/12/2018 03:45:00,33.32,33.0,1,-19.29
 24/12/2018 04:00:00,33.32,33.0,1,-19.29
 24/12/2018 04:15:00,33.32,33.0,1,-19.29
 24/12/2018 04:30:00,33.32,33.0,1,-19.29
 24/12/2018 04:45:00,33.32,33.0,1,-19.29
 24/12/2018 05:00:00,33.32,33.0,1,-19.29
 24/12/2018 05:15:00,33.32,33.0,1,-19.29
 24/12/2018 05:30:00,33.32,33.0,1,-19.29
 24/12/2018 05:45:00,33.32,33.0,1,-19.29
 24/12/2018 06:00:00,33.32,33.0,1,-19.29
 24/12/2018 06:15:00,33.32,33.0,1,-19.29
 24/12/2018 06:30:00,33.32,33.0,1,-19.29
 24/12/2018 06:45:00,33.32,33.0,1,-19.29
 24/12/2018 07:00:00,33.32,33.0,1,-19.29
 24/12/2018 07:15:00,33.32,33.0,1,-19.29
 24/12/2018 07:30:00,33.32,33.0,1,-19.29
 24/12/2018 07:45:00,33.32,33.0,1,-19.29
 24/12/2018 08:00:00,33.32,33.0,1,-19.29
 24/12/2018 08:15:00,33.32,33.0,1,-19.29
 24/12/2018 08:30:00,33.32,33.0,1,-19.29
 24/12/2018 08:45:00,33.32,33.0,1,-19.29
 24/12/2018 09:00:00,33.32,33.0,1,-19.29
 24/12/2018 09:15:00,33.32,33.0,1,-19.29
 24/12/2018 09:30:00,33.32,33.0,1,-19.29
 24/12/2018 09:45:00,33.32,33.0,1,-19.29
 24/12/2018 10:00:00,33.32,33.0,1,-19.29
 24/12/2018 10:15:00,33.32,33.0,1,-19.29
 24/12/2018 10:30:00,33.32,33.0,1,-19.29
 24/12/2018 10:45:00,33.32,33.0,1,-19.29
 24/12/2018 11:00:00,33.32,33.0,1,-19.29
 24/12/2018 11:15:00,33.32,33.0,1,-19.29
 24/12/2018 11:30:00,33.32,33.0,1,-19.29
 24/12/2018 11:45:00,33.32,33.0,1,-19.29
 24/12/2018 12:00:00,33.32,33.0,1,-19.29
 24/12/2018 12:15:00,33.32,33.0,1,-19.29
 24/12/2018 12:30:00,33.32,33.0,1,-19.29
 24/12/2018 12:45:00,33.32,33.0,1,-19.29
 24/12/2018 13:00:00,33.32,33.0,1,-19.29
 24/12/2018 13:15:00,33.32,33.0,1,-19.29
 24/12/2018 13:30:00,33.32,33.0,1,-19.29
 24/12/2018 13:45:00,33.32,33.0,1,-19.29
 24/12/2018 14:00:00,33.32,33.0,1,-19.29
 24/12/2018 14:15:00,33.32,33.0,1,-19.29
 24/12/2018 14:30:00,33.32,33.0,1,-19.29
 24/12/2018 14:45:00,33.32,33.0,1,-19.29
 24/12/2018 15:00:00,33.32,33.0,1,-19.29
 24/12/2018 15:15:00,33.32,33.0,1,-19.29
 24/12/2018 15:30:00,33.32,33.0,1,-19.29
 24/12/2018 15:45:00,33.32,33.0,1,-19.29
 24/12/2018 16:00:00,33.32,33.0,1,-19.29
 24/12/2018 16:15:00,33.32,33.0,1,-19.29
 24/12/2018 16:30:00,33.32,33.0,1,-19.29
 24/12/2018 16:45:00,33.32,33.0,1,-19.29
 24/12/2018 17:00:00,33.32,33.0,1,-19.29
 24/12/2018 17:15:00,33.32,33.0,1,-19.29
 24/12/2018 17:30:00,33.32,33.0,1,-19.29
 24/12/2018 17:45:00,33.32,33.0,1,-19.29
 24/12/2018 18:00:00,33.32,33.0,1,-19.29
 24/12/2018 18:15:00,33.32,33.0,1,-19.29
 24/12/2018 18:30:00,33.32,33.0,1,-19.29
 24/12/2018 18:45:00,33.32,33.0,1,-19.29
 24/12/2018 19:00:00,33.32,33.0,1,-19.29
 24/12/2018 19:15:00,33.32,33.0,1,-19.29
 24/12/2018 19:30:00,33.32,33.0,1,-19.29
 24/12/2018 19:45:00,33.32,33.0,1,-19.29
 24/12/2018 20:00:00,33.32,33.0,1,-19.29
 24/12/2018 20:15:00,33.32,33.0,1,-19.29
 24/12/2018 20:30:00,33.32,33.0,1,-19.29
 24/12/2018 20:45:00,33.32,33.0,1,-19.29
 24/12/2018 21:00:00,33.32,33.0,1,-19.29
 24/12/2018 21:15:00,33.32,33.0,1,-19.29
 24/12/2018 21:30:00,33.32,33.0,1,-19.29
 24/12/2018 21:45:00,33.32,33.0,1,-19.29
 24/12/2018 22:00:00,33.32,33.0,1,-19.29
 24/12/2018 22:15:00,33.32,33.0,1,-19.29
 24/12/2018 22:30:00,33.32,33.0,1,-19.29
 24/12/2018 22:45:00,33.32,33.0,1,-19.29
 24/12/2018 23:00:00,33.32,33.0,1,-19.29
 24/12/2018 23:15:00,33.32,33.0,1,-19.29
 24/12/2018 23:30:00,33.32,33.0,1,-19.29
 24/12/2018 23:45:00,33.32,33.0,1,-19.29
 25/12/2018 00:00:00,33.32,33.0,1,-19.29
 25/12/2018 00:15:00,33.32,33.0,1,-19.29
 25/12/2018 00:30:00,33.32,33.0,1,-19.29
 25/12/2018 00:45:00,33.32,33.0,1,-19.29
 25/12/2018 01:00:00,33.32,33.0,1,-19.29
 25/12/2018 01:15:00,33.32,33.0,1,-19.29
 25/12/2018 01:30:00,33.32,33.0,1,-19.29
 25/12/2018 01:45:00,33.32,33.0,1,-19.29
 25/12/2018 02:00:00,33.32,33.0,1,-19.29
 25/12/2018 02:15:00,33.32,33.0,1,-19.29
 25/12/2018 02:30:00,33.32,33.0,1,-19.29
 25/12/2018 02:45:00,33.32,33.0,1,-19.29
 25/12/2018 03:00:00,33.32,33.0,1,-19.29
 25/12/2018 03:15:00,33.32,33.0,1,-19.29
 25/12/2018 03:30:00,33.32,33.0,1,-19.29
 25/12/2018 03:45:00,33.32,33.0,1,-19.29
 25/12/2018 04:00:00,33.32,33.0,1,-19.29
 25/12/2018 04:15:00,33.32,33.0,1,-19.29
 25/12/2018 04:30:00,33.32,33.0,1,-19.29
 25/12/2018 04:45:00,33.32,33.0,1,-19.29
 25/12/2018 05:00:00,33.32,33.0,1,-19.29
 25/12/2018 05:15:00,33.32,33.0,1,-19.29
 25/12/2018 05:30:00,33.32,33.0,1,-19.29
 25/12/2018 05:45:00,33.32,33.0,1,-19.29
 25/12/2018 06:00:00,33.32,33.0,1,-19.29
 25/12/2018 06:15:00,33.32,33.0,1,-19.29
 25/12/2018 06:30:00,33.32,33.0,1,-19.29
 25/12/2018 06:45:00,33.32,33.0,1,-19.29
 25/12/2018 07:00:00,33.32,33.0,1,-19.29
 25/12/2018 07:15:00,33.32,33.0,1,-19.29
 25/12/2018 07:30:00,33.32,33.0,1,-19.29
 25/12/2018 07:45:00,33.32,33.0,1,-19.29
 25/12/2018 08:00:00,33.32,33.0,1,-19.29
 25/12/2018 08:15:00,33.32,33.0,1,-19.29
 25/12/2018 08:30:00,33.32,33.0,1,-19.29
 25/12/2018 08:45:00,33.32,33.0,1,-19.29
 25/12/2018 09:00:00,33.32,33.0,1,-19.29
 25/12/2018 09:15:00,33.32,33.0,1,-19.29
 25/12/2018 09:30:00,33.32,33.0,1,-19.29
 25/12/2018 09:45:00,33.32,33.0,1,-19.29
 25/12/2018 10:00:00,33.32,33.0,1,-19.29
 25/12/2018 10:15:00,33.32,33.0,1,-19.29
 25/12/2018 10:30:00,33.32,33.0,1,-19.29
 25/12/2018 10:45:00,33.32,33.0,1,-19.29
 25/12/2018 11:00:00,33.32,33.0,1,-19.29
 25/12/2018 11:15:00,33.32,33.0,1,-19.29
 25/12/2018 11:30:00,33.32,33.0,1,-19.29
 25/12/2018 11:45:00,33.32,33.0,1,-19.29
 25/12/2018 12:00:00,33.32,33.0,1,-19.29
 25/12/2018 12:15:00,33.32,33.0,1,-19.29
 25/12/2018 12:30:00,33.32,33.0,1,-19.29
 25/12/2018 12:45:00,33.32,33.0,1,-19.29
 25/12/2018 13:00:00,33.32,33.0,1,-19.29
 25/12/2018 13:15:00,33.32,33.0,1,-19.29
 25/12/2018 13:30:00,33.32,33.0,1,-19.29
 25/12/2018 13:45:00,33.32,33.0,1,-19.29
 25/12/2018 14:00:00,33.32,33.0,1,-19.29
 25/12/2018 14:15:00,33.32,33.0,1,-19.29
 25/12/2018 14:30:00,33.32,33.0,1,-19.29
 25/12/2018 14:45:00,33.32,33.0,1,-19.29
 25/12/2018 15:00:00,33.32,33.0,1,-19.29
 25/12/2018 15:15:00,33.32,33.0,1,-19.29
 25/12/2018 15:30:00,33.32,33.0,1,-19.29
 25/12/2018 15:45:00,33.32,33.0,1,-19.29
 25/12/2018 16:00:00,33.32,33.0,1,-19.29
 25/12/2018 16:15:00,33.32,33.0,1,-19.29
 25/12/2018 16:30:00,33.32,33.0,1,-19.29
 25/12/2018 16:45:00,33.32,33.0,1,-19.29
 25/12/2018 17:00:00,33.32,33.0,1,-19.29
 25/12/2018 17:15:00,33.32,33.0,1,-19.29
 25/12/2018 17:30:00,33.32,33.0,1,-19.29
 25/12/2018 17:45:00,33.32,33.0,1,-19.29
 25/12/2018 18:00:00,33.32,33.0,1,-19.29
 25/12/2018 18:15:00,33.32,33.0,1,-19.29
 25/12/2018 18:30:00,33.32,33.0,1,-19.29
 25/12/2018 18:45:00,33.32,33.0,1,-19.29
 25/12/2018 19:00:00,33.32,33.0,1,-19.29
 25/12/2018 19:15:00,33.32,33.0,1,-19.29
 25/12/2018 19:30:00,33.32,33.0,1,-19.29
 25/12/2018 19:45:00,33.32,33.0,1,-19.29
 25/12/2018 20:00:00,33.32,33.0,1,-19.29
 25/12/2018 20:15:00,33.32,33.0,1,-19.29
 25/12/2018 20:30:00,33.32,33.0,1,-19.29
 25/12/2018 20:45:00,33.32,33.0,1,-19.29
 25/12/2018 21:00:00,33.32,33.0,1,-19.29
 25/12/2018 21:15:00,33.32,33.0,1,-19.29
 25/12/2018 21:30:00,33.32,33.0,1,-19.29
 25/12/2018 21:45:00,33.32,33.0,1,-19.29
 25/12/2018 22:00:00,33.32,33.0,1,-19.29
 25/12/2018 22:15:00,33.32,33.0,1,-19.29
 25/12/2018 22:30:00,33.32,33.0,1,-19.29
 25/12/2018 22:45:00,33.32,33.0,1,-19.29
 25/12/2018 23:00:00,33.32,33.0,1,-19.29
 25/12/2018 23:15:00,33.32,33.0,1,-19.29
 25/12/2018 23:30:00,33.32,33.0,1,-19.29
 25/12/2018 23:45:00,33.32,33.0,1,-19.29
 26/12/2018 00:00:00,33.32,33.0,1,-19.29
 26/12/2018 00:15:00,33.32,33.0,1,-19.29
 26/12/2018 00:30:00,33.32,33.0,1,-19.29
 26/12/2018 00:45:00,33.32,33.0,1,-19.29
 26/12/2018 01:00:00,33.32,33.0,1,-19.29
 26/12/2018 01:15:00,33.32,33.0,1,-19.29
 26/12/2018 01:30:00,33.32,33.0,1,-19.29
 26/12/2018 01:45:00,33.32,33.0,1,-19.29
 26/12/2018 02:00:00,33.32,33.0,1,-19.29
 26/12/2018 02:15:00,33.32,33.0,1,-19.29
 26/12/2018 02:30:00,33.32,33.0,1,-19.29
 26/12/2018 02:45:00,33.32,33.0,1,-19.29
 26/12/2018 03:00:00,33.32,33.0,1,-19.29
 26/12/2018 03:15:00,33.32,33.0,1,-19.29
 26/12/2018 03:30:00,33.32,33.0,1,-19.29
 26/12/2018 03:45:00,33.32,33.0,1,-19.29
 26/12/2018 04:00:00,33.32,33.0,1,-19.29
 26/12/2018 04:15:00,33.32,33.0,1,-19.29
 26/12/2018 04:30:00,33.32,33.0,1,-19.29
 26/12/2018 04:45:00,33.32,33.0,1,-19.29
 26/12/2018 05:00:00,33.32,33.0,1,-19.29
 26/12/2018 05:15:00,33.32,33.0,1,-19.29
 26/12/2018 05:30:00,33.32,33.0,1,-19.29
 26/12/2018 05:45:00,33.32,33.0,1,-19.29
 26/12/2018 06:00:00,33.32,33.0,1,-19.29
 26/12/2018 06:15:00,33.32,33.0,1,-19.29
 26/12/2018 06:30:00,33.32,33.0,1,-19.29
 26/12/2018 06:45:00,33.32,33.0,1,-19.29
 26/12/2018 07:00:00,33.32,33.0,1,-19.29
 26/12/2018 07:15:00,33.32,33.0,1,-19.29
 26/12/2018 07:30:00,33.32,33.0,1,-19.29
 26/12/2018 07:45:00,33.32,33.0,1,-19.29
 26/12/2018 08:00:00,33.32,33.0,1,-19.29
 26/12/2018 08:15:00,33.32,33.0,1,-19.29
 26/12/2018 08:30:00,33.32,33.0,1,-19.29
 26/12/2018 08:45:00,33.32,33.0,1,-19.29
 26/12/2018 09:00:00,33.32,33.0,1,-19.29
 26/12/2018 09:15:00,33.32,33.0,1,-19.29
 26/12/2018 09:30:00,33.32,33.0,1,-19.29
 26/12/2018 09:45:00,33.32,33.0,1,-19.29
 26/12/2018 10:00:00,33.32,33.0,1,-19.29
 26/12/2018 10:15:00,33.32,33.0,1,-19.29
 26/12/2018 10:30:00,33.32,33.0,1,-19.29
 26/12/2018 10:45:00,33.32,33.0,1,-19.29
 26/12/2018 11:00:00,33.32,33.0,1,-19.29
 26/12/2018 11:15:00,33.32,33.0,1,-19.29
 26/12/2018 11:30:00,33.32,33.0,1,-19.29
 26/12/2018 11:45:00,33.32,33.0,1,-19.29
 26/12/2018 12:00:00,33.32,33.0,1,-19.29
 26/12/2018 12:15:00,33.32,33.0,1,-19.29
 26/12/2018 12:30:00,33.32,33.0,1,-19.29
 26/12/2018 12:45:00,33.32,33.0,1,-19.29
 26/12/2018 13:00:00,33.32,33.0,1,-19.29
 26/12/2018 13:15:00,33.32,33.0,1,-19.29
 26/12/2018 13:30:00,33.32,33.0,1,-19.29
 26/12/2018 13:45:00,33.32,33.0,1,-19.29
 26/12/2018 14:00:00,33.32,33.0,1,-19.29
 26/12/2018 14:15:00,33.32,33.0,1,-19.29
 26/12/2018 14:30:00,33.32,33.0,1,-19.29
 26/12/2018 14:45:00,33.32,33.0,1,-19.29
 26/12/2018 15:00:00,33.32,33.0,1,-19.29
 26/12/2018 15:15:00,33.32,33.0,1,-19.29
 26/12/2018 15:30:00,33.32,33.0,1,-19.29
 26/12/2018 15:45:00,33.32,33.0,1,-19.29
 26/12/2018 16:00:00,33.32,33.0,1,-19.29
 26/12/2018 16:15:00,33.32,33.0,1,-19.29
 26/12/2018 16:30:00,33.32,33.0,1,-19.29
 26/12/2018 16:45:00,33.32,33.0,1,-19.29
 26/12/2018 17:00:00,33.32,33.0,1,-19.29
 26/12/2018 17:15:00,33.32,33.0,1,-19.29
 26/12/2018 17:30:00,33.32,33.0,1,-19.29
 26/12/2018 17:45:00,33.32,33.0,1,-19.29
 26/12/2018 18:00:00,33.32,33.0,1,-19.29
 26/12/2018 18:15:00,33.32,33.0,1,-19.29
 26/12/2018 18:30:00,33.32,33.0,1,-19.29
 26/12/2018 18:45:00,33.32,33.0,1,-19.29
 26/12/2018 19:00:00,33.32,33.0,1,-19.29
 26/12/2018 19:15:00,33.32,33.0,1,-19.29
 26/12/2018 19:30:00,33.32,33.0,1,-19.29
 26/12/2018 19:45:00,33.32,33.0,1,-19.29
 26/12/2018 20:00:00,33.32,33.0,1,-19.29
 26/12/2018 20:15:00,33.32,33.0,1,-19.29
 26/12/2018 20:30:00,33.32,33.0,1,-19.29
 26/12/2018 20:45:00,33.32,33.0,1,-19.29
 26/12/2018 21:00:00,33.32,33.0,1,-19.29
 26/12/2018 21:15:00,33.32,33.0,1,-19.29
 26/12/2018 21:30:00,33.32,33.0,1,-19.29
 26/12/2018 21:45:00,33.32,33.0,1,-19.29
 26/12/2018 22:00:00,33.32,33.0,1,-19.29
 26/12/2018 22:15:00,33.32,33.0,1,-19.29
 26/12/2018 22:30:00,33.32,33.0,1,-19.29
 26/12/2018 22:45:00,33.32,33.0,1,-19.29
 26/12/2018 23:00:00,33.32,33.0,1,-19.29
 26/12/2018 23:15:00,33.32,33.0,1,-19.29
 26/12/2018 23:30:00,33.32,33.0,1,-19.29
 26/12/2018 23:45:00,33.32,33.0,1,-19.29
 27/12/2018 00:00:00,33.32,33.0,1,-19.29
 27/12/2018 00:15:00,33.32,33.0,1,-19.29
 27/12/2018 00:30:00,33.32,33.0,1,-19.29
 27/12/2018 00:45:00,33.32,33.0,1,-19.29
 27/12/2018 01:00:00,33.32,33.0,1,-19.29
 27/12/2018 01:15:00,33.32,33.0,1,-19.29
 27/12/2018 01:30:00,33.32,33.0,1,-19.29
 27/12/2018 01:45:00,33.32,33.0,1,-19.29
 27/12/2018 02:00:00,33.32,33.0,1,-19.29
 27/12/2018 02:15:00,33.32,33.0,1,-19.29
 27/12/2018 02:30:00,33.32,33.0,1,-19.29
 27/12/2018 02:45:00,33.32,33.0,1,-19.29
 27/12/2018 03:00:00,33.32,33.0,1,-19.29
 27/12/2018 03:15:00,33.32,33.0,1,-19.29
 27/12/2018 03:30:00,33.32,33.0,1,-19.29
 27/12/2018 03:45:00,33.32,33.0,1,-19.29
 27/12/2018 04:00:00,33.32,33.0,1,-19.29
 27/12/2018 04:15:00,33.32,33.0,1,-19.29
 27/12/2018 04:30:00,33.32,33.0,1,-19.29
 27/12/2018 04:45:00,33.32,33.0,1,-19.29
 27/12/2018 05:00:00,33.32,33.0,1,-19.29
 27/12/2018 05:15:00,33.32,33.0,1,-19.29
 27/12/2018 05:30:00,33.32,33.0,1,-19.29
 27/12/2018 05:45:00,33.32,33.0,1,-19.29
 27/12/2018 06:00:00,33.32,33.0,1,-19.29
 27/12/2018 06:15:00,33.32,33.0,1,-19.29
 27/12/2018 06:30:00,33.32,33.0,1,-19.29
 27/12/2018 06:45:00,33.32,33.0,1,-19.29
 27/12/2018 07:00:00,33.32,33.0,1,-19.29
 27/12/2018 07:15:00,33.32,33.0,1,-19.29
 27/12/2018 07:30:00,33.32,33.0,1,-19.29
 27/12/2018 07:45:00,33.32,33.0,1,-19.29
 27/12/2018 08:00:00,33.32,33.0,1,-19.29
 27/12/2018 08:15:00,33.32,33.0,1,-19.29
 27/12/2018 08:30:00,33.32,33.0,1,-19.29
 27/12/2018 08:45:00,33.32,33.0,1,-19.29
 27/12/2018 09:00:00,33.32,33.0,1,-19.29
 27/12/2018 09:15:00,33.32,33.0,1,-19.29
 27/12/2018 09:30:00,33.32,33.0,1,-19.29
 27/12/2018 09:45:00,33.32,33.0,1,-19.29
 27/12/2018 10:00:00,33.32,33.0,1,-19.29
 27/12/2018 10:15:00,33.32,33.0,1,-19.29
 27/12/2018 10:30:00,33.32,33.0,1,-19.29
 27/12/2018 10:45:00,33.32,33.0,1,-19.29
 27/12/2018 11:00:00,33.32,33.0,1,-19.29
 27/12/2018 11:15:00,33.32,33.0,1,-19.29
 27/12/2018 11:30:00,33.32,33.0,1,-19.29
 27/12/2018 11:45:00,33.32,33.0,1,-19.29
 27/12/2018 12:00:00,33.32,33.0,1,-19.29
 27/12/2018 12:15:00,33.32,33.0,1,-19.29
 27/12/2018 12:30:00,33.32,33.0,1,-19.29
 27/12/2018 12:45:00,33.32,33.0,1,-19.29
 27/12/2018 13:00:00,33.32,33.0,1,-19.29
 27/12/2018 13:15:00,33.32,33.0,1,-19.29
 27/12/2018 13:30:00,33.32,33.0,1,-19.29
 27/12/2018 13:45:00,33.32,33.0,1,-19.29
 27/12/2018 14:00:00,33.32,33.0,1,-19.29
 27/12/2018 14:15:00,33.32,33.0,1,-19.29
 27/12/2018 14:30:00,33.32,33.0,1,-19.29
 27/12/2018 14:45:00,33.32,33.0,1,-19.29
 27/12/2018 15:00:00,33.32,33.0,1,-19.29
 27/12/2018 15:15:00,33.32,33.0,1,-19.29
 27/12/2018 15:30:00,33.32,33.0,1,-19.29
 27/12/2018 15:45:00,33.32,33.0,1,-19.29
 27/12/2018 16:00:00,33.32,33.0,1,-19.29
 27/12/2018 16:15:00,33.32,33.0,1,-19.29
 27/12/2018 16:30:00,33.32,33.0,1,-19.29
 27/12/2018 16:45:00,33.32,33.0,1,-19.29
 27/12/2018 17:00:00,33.32,33.0,1,-19.29
 27/12/2018 17:15:00,33.32,33.0,1,-19.29
 27/12/2018 17:30:00,33.32,33.0,1,-19.29
 27/12/2018 17:45:00,33.32,33.0,1,-19.29
 27/12/2018 18:00:00,33.32,33.0,1,-19.29
 27/12/2018 18:15:00,33.32,33.0,1,-19.29
 27/12/2018 18:30:00,33.32,33.0,1,-19.29
 27/12/2018 18:45:00,33.32,33.0,1,-19.29
 27/12/2018 19:00:00,33.32,33.0,1,-19.29
 27/12/2018 19:15:00,33.32,33.0,1,-19.29
 27/12/2018 19:30:00,33.32,33.0,1,-19.29
 27/12/2018 19:45:00,33.32,33.0,1,-19.29
 27/12/2018 20:00:00,33.32,33.0,1,-19.29
 27/12/2018 20:15:00,33.32,33.0,1,-19.29
 27/12/2018 20:30:00,33.32,33.0,1,-19.29
 27/12/2018 20:45:00,33.32,33.0,1,-19.29
 27/12/2018 21:00:00,33.32,33.0,1,-19.29
 27/12/2018 21:15:00,33.32,33.0,1,-19.29
 27/12/2018 21:30:00,33.32,33.0,1,-19.29
 27/12/2018 21:45:00,33.32,33.0,1,-19.29
 27/12/2018 22:00:00,33.32,33.0,1,-19.29
 27/12/2018 22:15:00,33.32,33.0,1,-19.29
 27/12/2018 22:30:00,33.32,33.0,1,-19.29
 27/12/2018 22:45:00,33.32,33.0,1,-19.29
 27/12/2018 23:00:00,33.32,33.0,1,-19.29
 27/12/2018 23:15:00,33.32,33.0,1,-19.29
 27/12/2018 23:30:00,33.32,33.0,1,-19.29
 27/12/2018 23:45:00,33.32,33.0,1,-19.29
 28/12/2018 00:00:00,33.32,33.0,1,-19.29
 28/12/2018 00:15:00,33.32,33.0,1,-19.29
 28/12/2018 00:30:00,33.32,33.0,1,-19.29
 28/12/2018 00:45:00,33.32,33.0,1,-19.29
 28/12/2018 01:00:00,33.32,33.0,1,-19.29
 28/12/2018 01:15:00,33.32,33.0,1,-19.29
 28/12/2018 01:30:00,33.32,33.0,1,-19.29
 28/12/2018 01:45:00,33.32,33.0,1,-19.29
 28/12/2018 02:00:00,33.32,33.0,1,-19.29
 28/12/2018 02:15:00,33.32,33.0,1,-19.29
 28/12/2018 02:30:00,33.32,33.0,1,-19.29
 28/12/2018 02:45:00,33.32,33.0,1,-19.29
 28/12/2018 03:00:00,33.32,33.0,1,-19.29
 28/12/2018 03:15:00,33.32,33.0,1,-19.29
 28/12/2018 03:30:00,33.32,33.0,1,-19.29
 28/12/2018 03:45:00,33.32,33.0,1,-19.29
 28/12/2018 04:00:00,33.32,33.0,1,-19.29
 28/12/2018 04:15:00,33.32,33.0,1,-19.29
 28/12/2018 04:30:00,33.32,33.0,1,-19.29
 28/12/2018 04:45:00,33.32,33.0,1,-19.29
 28/12/2018 05:00:00,33.32,33.0,1,-19.29
 28/12/2018 05:15:00,33.32,33.0,1,-19.29
 28/12/2018 05:30:00,33.32,33.0,1,-19.29
 28/12/2018 05:45:00,33.32,33.0,1,-19.29
 28/12/2018 06:00:00,33.32,33.0,1,-19.29
 28/12/2018 06:15:00,33.32,33.0,1,-19.29
 28/12/2018 06:30:00,33.32,33.0,1,-19.29
 28/12/2018 06:45:00,33.32,33.0,1,-19.29
 28/12/2018 07:00:00,33.32,33.0,1,-19.29
 28/12/2018 07:15:00,33.32,33.0,1,-19.29
 28/12/2018 07:30:00,33.32,33.0,1,-19.29
 28/12/2018 07:45:00,33.32,33.0,1,-19.29
 28/12/2018 08:00:00,33.32,33.0,1,-19.29
 28/12/2018 08:15:00,33.32,33.0,1,-19.29
 28/12/2018 08:30:00,33.32,33.0,1,-19.29
 28/12/2018 08:45:00,33.32,33.0,1,-19.29
 28/12/2018 09:00:00,33.32,33.0,1,-19.29
 28/12/2018 09:15:00,33.32,33.0,1,-19.29
 28/12/2018 09:30:00,33.32,33.0,1,-19.29
 28/12/2018 09:45:00,33.32,33.0,1,-19.29
 28/12/2018 10:00:00,33.32,33.0,1,-19.29
 28/12/2018 10:15:00,33.32,33.0,1,-19.29
 28/12/2018 10:30:00,33.32,33.0,1,-19.29
 28/12/2018 10:45:00,33.32,33.0,1,-19.29
 28/12/2018 11:00:00,33.32,33.0,1,-19.29
 28/12/2018 11:15:00,33.32,33.0,1,-19.29
 28/12/2018 11:30:00,33.32,33.0,1,-19.29
 28/12/2018 11:45:00,33.32,33.0,1,-19.29
 28/12/2018 12:00:00,33.32,33.0,1,-19.29
 28/12/2018 12:15:00,33.32,33.0,1,-19.29
 28/12/2018 12:30:00,33.32,33.0,1,-19.29
 28/12/2018 12:45:00,33.32,33.0,1,-19.29
 28/12/2018 13:00:00,33.32,33.0,1,-19.29
 28/12/2018 13:15:00,33.32,33.0,1,-19.29
 28/12/2018 13:30:00,33.32,33.0,1,-19.29
 28/12/2018 13:45:00,33.32,33.0,1,-19.29
 28/12/2018 14:00:00,33.32,33.0,1,-19.29
 28/12/2018 14:15:00,33.32,33.0,1,-19.29
 28/12/2018 14:30:00,33.32,33.0,1,-19.29
 28/12/2018 14:45:00,33.32,33.0,1,-19.29
 28/12/2018 15:00:00,33.32,33.0,1,-19.29
 28/12/2018 15:15:00,33.32,33.0,1,-19.29
 28/12/2018 15:30:00,33.32,33.0,1,-19.29
 28/12/2018 15:45:00,33.32,33.0,1,-19.29
 28/12/2018 16:00:00,33.32,33.0,1,-19.29
 28/12/2018 16:15:00,33.32,33.0,1,-19.29
 28/12/2018 16:30:00,33.32,33.0,1,-19.29
 28/12/2018 16:45:00,33.32,33.0,1,-19.29
 28/12/2018 17:00:00,33.32,33.0,1,-19.29
 28/12/2018 17:15:00,33.32,33.0,1,-19.29
 28/12/2018 17:30:00,33.32,33.0,1,-19.29
 28/12/2018 17:45:00,33.32,33.0,1,-19.29
 28/12/2018 18:00:00,33.32,33.0,1,-19.29
 28/12/2018 18:15:00,33.32,33.0,1,-19.29
 28/12/2018 18:30:00,33.32,33.0,1,-19.29
 28/12/2018 18:45:00,33.32,33.0,1,-19.29
 28/12/2018 19:00:00,33.32,33.0,1,-19.29
 28/12/2018 19:15:00,33.32,33.0,1,-19.29
 28/12/2018 19:30:00,33.32,33.0,1,-19.29
 28/12/2018 19:45:00,33.32,33.0,1,-19.29
 28/12/2018 20:00:00,33.32,33.0,1,-19.29
 28/12/2018 20:15:00,33.32,33.0,1,-19.29
 28/12/2018 20:30:00,33.32,33.0,1,-19.29
 28/12/2018 20:45:00,33.32,33.0,1,-19.29
 28/12/2018 21:00:00,33.32,33.0,1,-19.29
 28/12/2018 21:15:00,33.32,33.0,1,-19.29
 28/12/2018 21:30:00,33.32,33.0,1,-19.29
 28/12/2018 21:45:00,33.32,33.0,1,-19.29
 28/12/2018 22:00:00,33.32,33.0,1,-19.29
 28/12/2018 22:15:00,33.32,33.0,1,-19.29
 28/12/2018 22:30:00,33.32,33.0,1,-19.29
 28/12/2018 22:45:00,33.32,33.0,1,-19.29
 28/12/2018 23:00:00,33.32,33.0,1,-19.29
 28/12/2018 23:15:00,33.32,33.0,1,-19.29
 28/12/2018 23:30:00,33.32,33.0,1,-19.29
 28/12/2018 23:45:00,33.32,33.0,1,-19.29
 29/12/2018 00:00:00,33.32,33.0,1,-19.29
 29/12/2018 00:15:00,33.32,33.0,1,-19.29
 29/12/2018 00:30:00,33.32,33.0,1,-19.29
 29/12/2018 00:45:00,33.32,33.0,1,-19.29
 29/12/2018 01:00:00,33.32,33.0,1,-19.29
 29/12/2018 01:15:00,33.32,33.0,1,-19.29
 29/12/2018 01:30:00,33.32,33.0,1,-19.29
 29/12/2018 01:45:00,33.32,33.0,1,-19.29
 29/12/2018 02:00:00,33.32,33.0,1,-19.29
 29/12/2018 02:15:00,33.32,33.0,1,-19.29
 29/12/2018 02:30:00,33.32,33.0,1,-19.29
 29/12/2018 02:45:00,33.32,33.0,1,-19.29
 29/12/2018 03:00:00,33.32,33.0,1,-19.29
 29/12/2018 03:15:00,33.32,33.0,1,-19.29
 29/12/2018 03:30:00,33.32,33.0,1,-19.29
 29/12/2018 03:45:00,33.32,33.0,1,-19.29
 29/12/2018 04:00:00,33.32,33.0,1,-19.29
 29/12/2018 04:15:00,33.32,33.0,1,-19.29
 29/12/2018 04:30:00,33.32,33.0,1,-19.29
 29/12/2018 04:45:00,33.32,33.0,1,-19.29
 29/12/2018 05:00:00,33.32,33.0,1,-19.29
 29/12/2018 05:15:00,33.32,33.0,1,-19.29
 29/12/2018 05:30:00,33.32,33.0,1,-19.29
 29/12/2018 05:45:00,33.32,33.0,1,-19.29
 29/12/2018 06:00:00,33.32,33.0,1,-19.29
 29/12/2018 06:15:00,33.32,33.0,1,-19.29
 29/12/2018 06:30:00,33.32,33.0,1,-19.29
 29/12/2018 06:45:00,33.32,33.0,1,-19.29
 29/12/2018 07:00:00,33.32,33.0,1,-19.29
 29/12/2018 07:15:00,33.32,33.0,1,-19.29
 29/12/2018 07:30:00,33.32,33.0,1,-19.29
 29/12/2018 07:45:00,33.32,33.0,1,-19.29
 29/12/2018 08:00:00,33.32,33.0,1,-19.29
 29/12/2018 08:15:00,33.32,33.0,1,-19.29
 29/12/2018 08:30:00,33.32,33.0,1,-19.29
 29/12/2018 08:45:00,33.32,33.0,1,-19.29
 29/12/2018 09:00:00,33.32,33.0,1,-19.29
 29/12/2018 09:15:00,33.32,33.0,1,-19.29
 29/12/2018 09:30:00,33.32,33.0,1,-19.29
 29/12/2018 09:45:00,33.32,33.0,1,-19.29
 29/12/2018 10:00:00,33.32,33.0,1,-19.29
 29/12/2018 10:15:00,33.32,33.0,1,-19.29
 29/12/2018 10:30:00,33.32,33.0,1,-19.29
 29/12/2018 10:45:00,33.32,33.0,1,-19.29
 29/12/2018 11:00:00,33.32,4.41,1,-19.29
 29/12/2018 11:15:00,33.32,0.0,1,-19.29
 29/12/2018 11:30:00,33.32,0.0,1,-19.29
 29/12/2018 11:45:00,33.32,0.0,1,-19.29
 29/12/2018 12:00:00,33.32,0.0,1,-19.29
 29/12/2018 12:15:00,33.32,0.0,1,-19.29
 29/12/2018 12:30:00,33.32,0.0,1,-19.29
 29/12/2018 12:45:00,33.32,0.0,1,-19.29
 29/12/2018 13:00:00,33.32,0.0,1,-19.29
 29/12/2018 13:15:00,33.32,0.0,1,-19.29
 29/12/2018 13:30:00,33.32,0.0,1,-19.29
 29/12/2018 13:45:00,33.32,0.0,1,-19.29
 29/12/2018 14:00:00,33.32,0.0,1,-19.29
 29/12/2018 14:15:00,33.32,0.0,1,-19.29
 29/12/2018 14:30:00,33.32,0.0,1,-19.29
 29/12/2018 14:45:00,33.32,0.0,1,-19.29
 29/12/2018 15:00:00,33.32,0.0,1,-19.29
 29/12/2018 15:15:00,33.32,0.0,1,-19.29
 29/12/2018 15:30:00,33.32,0.0,1,-19.29
 29/12/2018 15:45:00,33.32,0.0,1,-19.29
 29/12/2018 16:00:00,33.32,0.0,1,-19.29
 29/12/2018 16:15:00,33.32,0.0,1,-19.29
 29/12/2018 16:30:00,33.32,0.0,1,-19.29
 29/12/2018 16:45:00,33.32,0.0,1,-19.29
 29/12/2018 17:00:00,33.32,0.0,1,-19.29
 29/12/2018 17:15:00,33.32,0.0,1,-19.29
 29/12/2018 17:30:00,33.32,0.0,1,-19.29
 29/12/2018 17:45:00,33.32,0.0,1,-19.29
 29/12/2018 18:00:00,33.32,0.0,1,-19.29
 29/12/2018 18:15:00,33.32,0.0,1,-19.29
 29/12/2018 18:30:00,33.32,0.0,1,-19.29
 29/12/2018 18:45:00,33.32,0.0,1,-19.29
 29/12/2018 19:00:00,33.32,0.0,1,-19.29
 29/12/2018 19:15:00,33.32,0.0,1,-19.29
 29/12/2018 19:30:00,33.32,0.0,1,-19.29
 29/12/2018 19:45:00,33.32,0.0,1,-19.29
 29/12/2018 20:00:00,33.32,0.0,1,-19.29
 29/12/2018 20:15:00,33.32,0.0,1,-19.29
 29/12/2018 20:30:00,33.32,0.0,1,-19.29
 29/12/2018 20:45:00,33.32,0.0,1,-19.29
 29/12/2018 21:00:00,33.32,0.0,1,-19.29
 29/12/2018 21:15:00,33.32,0.0,1,-19.29
 29/12/2018 21:30:00,33.32,0.0,1,-19.29
 29/12/2018 21:45:00,33.32,0.0,1,-19.29
 29/12/2018 22:00:00,33.32,0.0,1,-19.29
 29/12/2018 22:15:00,33.32,0.0,1,-19.29
 29/12/2018 22:30:00,33.32,0.0,1,-19.29
 29/12/2018 22:45:00,33.32,0.0,1,-19.29
 29/12/2018 23:00:00,33.32,0.0,1,-19.29
 29/12/2018 23:15:00,33.32,0.0,1,-19.29
 29/12/2018 23:30:00,33.32,0.0,1,-19.29
 29/12/2018 23:45:00,33.32,0.0,1,-19.29
 30/12/2018 00:00:00,33.32,0.0,1,-19.29
 30/12/2018 00:15:00,33.32,0.0,1,-19.29
 30/12/2018 00:30:00,33.32,0.0,1,-19.29
 30/12/2018 00:45:00,33.32,0.0,1,-19.29
 30/12/2018 01:00:00,33.32,0.0,1,-19.29
 30/12/2018 01:15:00,33.32,0.0,1,-19.29
 30/12/2018 01:30:00,33.32,0.0,1,-19.29
 30/12/2018 01:45:00,33.32,0.0,1,-19.29
 30/12/2018 02:00:00,33.32,0.0,1,-19.29
 30/12/2018 02:15:00,33.32,0.0,1,-19.29
 30/12/2018 02:30:00,33.32,0.0,1,-19.29
 30/12/2018 02:45:00,33.32,0.0,1,-19.29
 30/12/2018 03:00:00,33.32,0.0,1,-19.29
 30/12/2018 03:15:00,33.32,0.0,1,-19.29
 30/12/2018 03:30:00,33.32,0.0,1,-19.29
 30/12/2018 03:45:00,33.32,0.0,1,-19.29
 30/12/2018 04:00:00,33.32,0.0,1,-19.29
 30/12/2018 04:15:00,33.32,0.0,1,-19.29
 30/12/2018 04:30:00,33.32,0.0,1,-19.29
 30/12/2018 04:45:00,33.32,0.0,1,-19.29
 30/12/2018 05:00:00,33.32,0.0,1,-19.29
 30/12/2018 05:15:00,33.32,0.0,1,-19.29
 30/12/2018 05:30:00,33.32,0.0,1,-19.29
 30/12/2018 05:45:00,33.32,0.0,1,-19.29
 30/12/2018 06:00:00,33.32,0.0,1,-19.29
 30/12/2018 06:15:00,33.32,0.0,1,-19.29
 30/12/2018 06:30:00,33.32,0.0,1,-19.29
 30/12/2018 06:45:00,33.32,0.0,1,-19.29
 30/12/2018 07:00:00,33.32,0.0,1,-19.29
 30/12/2018 07:15:00,33.32,0.0,1,-19.29
 30/12/2018 07:30:00,33.32,0.0,1,-19.29
 30/12/2018 07:45:00,33.32,0.0,1,-19.29
 30/12/2018 08:00:00,33.32,0.0,1,-19.29
 30/12/2018 08:15:00,33.32,0.0,1,-19.29
 30/12/2018 08:30:00,33.32,0.0,1,-19.29
 30/12/2018 08:45:00,33.32,0.0,1,-19.29
 30/12/2018 09:00:00,33.32,0.0,1,-19.29
 30/12/2018 09:15:00,33.32,0.0,1,-19.29
 30/12/2018 09:30:00,33.32,0.0,1,-19.29
 30/12/2018 09:45:00,33.32,0.0,1,-19.29
 30/12/2018 10:00:00,33.32,0.0,1,-19.29
 30/12/2018 10:15:00,33.32,0.0,1,-19.29
 30/12/2018 10:30:00,33.32,0.0,1,-19.29
 30/12/2018 10:45:00,33.32,0.0,1,-19.29
 30/12/2018 11:00:00,33.32,0.0,1,-19.29
 30/12/2018 11:15:00,33.32,0.0,1,-19.29
 30/12/2018 11:30:00,33.32,0.0,1,-19.29
 30/12/2018 11:45:00,33.32,0.0,1,-19.29
 30/12/2018 12:00:00,33.32,0.0,1,-19.29
 30/12/2018 12:15:00,33.32,0.0,1,-19.29
 30/12/2018 12:30:00,33.32,0.0,1,-19.29
 30/12/2018 12:45:00,33.32,0.0,1,-19.29
 30/12/2018 13:00:00,33.32,0.0,1,-19.29
 30/12/2018 13:15:00,33.32,0.0,1,-19.29
 30/12/2018 13:30:00,33.32,0.0,1,-19.29
 30/12/2018 13:45:00,33.32,0.0,1,-19.29
 30/12/2018 14:00:00,33.32,0.0,1,-19.29
 30/12/2018 14:15:00,33.32,0.0,1,-19.29
 30/12/2018 14:30:00,33.32,0.0,1,-19.29
 30/12/2018 14:45:00,33.32,0.0,1,-19.29
 30/12/2018 15:00:00,33.32,0.0,1,-19.29
 30/12/2018 15:15:00,33.32,0.0,1,-19.29
 30/12/2018 15:30:00,33.32,0.0,1,-19.29
 30/12/2018 15:45:00,33.32,0.0,1,-19.29
 30/12/2018 16:00:00,33.32,0.0,1,-19.29
 30/12/2018 16:15:00,33.32,0.0,1,-19.29
 30/12/2018 16:30:00,33.32,0.0,1,-19.29
 30/12/2018 16:45:00,33.32,0.0,1,-19.29
 30/12/2018 17:00:00,33.32,0.0,1,-19.29
 30/12/2018 17:15:00,33.32,0.0,1,-19.29
 30/12/2018 17:30:00,33.32,0.0,1,-19.29
 30/12/2018 17:45:00,33.32,0.0,1,-19.29
 30/12/2018 18:00:00,33.32,0.0,1,-19.29
 30/12/2018 18:15:00,33.32,0.0,1,-19.29
 30/12/2018 18:30:00,33.32,0.0,1,-19.29
 30/12/2018 18:45:00,33.32,0.0,1,-19.29
 30/12/2018 19:00:00,33.32,0.0,1,-19.29
 30/12/2018 19:15:00,33.32,0.0,1,-19.29
 30/12/2018 19:30:00,33.32,0.0,1,-19.29
 30/12/2018 19:45:00,33.32,0.0,1,-19.29
 30/12/2018 20:00:00,33.32,0.0,1,-19.29
 30/12/2018 20:15:00,33.32,0.0,1,-19.29
 30/12/2018 20:30:00,33.32,0.0,1,-19.29
 30/12/2018 20:45:00,33.32,0.0,1,-19.29
 30/12/2018 21:00:00,33.32,0.0,1,-19.29
 30/12/2018 21:15:00,33.32,0.0,1,-19.29
 30/12/2018 21:30:00,33.32,0.0,1,-19.29
 30/12/2018 21:45:00,33.32,0.0,1,-19.29
 30/12/2018 22:00:00,33.32,0.0,1,-19.29
 30/12/2018 22:15:00,33.32,0.0,1,-19.29
 30/12/2018 22:30:00,33.32,0.0,1,-19.29
 30/12/2018 22:45:00,33.32,0.0,1,-19.29
 30/12/2018 23:00:00,33.32,0.0,1,-19.29
 30/12/2018 23:15:00,33.32,0.0,1,-19.29
 30/12/2018 23:30:00,33.32,0.0,1,-19.29
 30/12/2018 23:45:00,33.32,0.0,1,-19.29
 31/12/2018 00:00:00,33.32,0.0,1,-19.29
 31/12/2018 00:00:00,33.32,0.0,1,-19.29
 31/12/2018 00:15:00,33.32,0.0,1,-19.29
 31/12/2018 00:30:00,33.32,0.0,1,-19.29
 31/12/2018 00:45:00,33.32,0.0,1,-19.29
 31/12/2018 01:00:00,33.32,0.0,1,-19.29
 31/12/2018 01:15:00,33.32,0.0,1,-19.29
 31/12/2018 01:30:00,33.32,0.0,1,-19.29
 31/12/2018 01:45:00,33.32,0.0,1,-19.29
 31/12/2018 02:00:00,33.32,0.0,1,-19.29
 31/12/2018 02:15:00,33.32,0.0,1,-19.29
 31/12/2018 02:30:00,33.32,0.0,1,-19.29
 31/12/2018 02:45:00,33.32,0.0,1,-19.29
 31/12/2018 03:00:00,33.32,0.0,1,-19.29
 31/12/2018 03:15:00,33.32,0.0,1,-19.29
 31/12/2018 03:30:00,33.32,0.0,1,-19.29
 31/12/2018 03:45:00,33.32,0.0,1,-19.29
 31/12/2018 04:00:00,33.32,0.0,1,-19.29
 31/12/2018 04:15:00,33.32,0.0,1,-19.29
 31/12/2018 04:30:00,33.32,0.0,1,-19.29
 31/12/2018 04:45:00,33.32,0.0,1,-19.29
 31/12/2018 05:00:00,33.32,0.0,1,-19.29
 31/12/2018 05:15:00,33.32,0.0,1,-19.29
 31/12/2018 05:30:00,33.32,0.0,1,-19.29
 31/12/2018 05:45:00,33.32,0.0,1,-19.29
 31/12/2018 06:00:00,33.32,0.0,1,-19.29
 31/12/2018 06:15:00,33.32,0.0,1,-19.29
 31/12/2018 06:30:00,33.32,0.0,1,-19.29
 31/12/2018 06:45:00,33.32,0.0,1,-19.29
 31/12/2018 07:00:00,33.32,0.0,1,-19.29
 31/12/2018 07:15:00,33.32,0.0,1,-19.29
 31/12/2018 07:30:00,33.32,0.0,1,-19.29
 31/12/2018 07:45:00,33.32,0.0,1,-19.29
 31/12/2018 08:00:00,33.32,0.0,1,-19.29
 31/12/2018 08:15:00,33.32,0.0,1,-19.29
 31/12/2018 08:30:00,33.32,0.0,1,-19.29
 31/12/2018 08:45:00,33.32,0.0,1,-19.29
 31/12/2018 09:00:00,33.32,0.0,1,-19.29
 31/12/2018 09:15:00,33.32,0.0,1,-19.29
 31/12/2018 09:30:00,33.32,0.0,1,-19.29
 31/12/2018 09:45:00,33.32,0.0,1,-19.29
 31/12/2018 10:00:00,33.32,0.0,1,-19.29
 31/12/2018 10:15:00,33.32,0.0,1,-19.29
 31/12/2018 10:30:00,33.32,0.0,1,-19.29
 31/12/2018 10:45:00,33.32,0.0,1,-19.29
 31/12/2018 11:00:00,33.32,0.0,1,-19.29
 31/12/2018 11:15:00,33.32,0.0,1,-19.29
 31/12/2018 11:30:00,33.32,0.0,1,-19.29
 31/12/2018 11:45:00,33.32,0.0,1,-19.29
 31/12/2018 12:00:00,33.32,0.0,1,-19.29
 31/12/2018 12:15:00,33.32,0.0,1,-19.29
 31/12/2018 12:30:00,33.32,0.0,1,-19.29
 31/12/2018 12:45:00,33.32,0.0,1,-19.29
 31/12/2018 13:00:00,33.32,0.0,1,-19.29
 31/12/2018 13:15:00,33.32,0.0,1,-19.29
 31/12/2018 13:30:00,33.32,0.0,1,-19.29
 31/12/2018 13:45:00,33.32,0.0,1,-19.29
 31/12/2018 14:00:00,33.32,0.0,1,-19.29
 31/12/2018 14:15:00,33.32,0.0,1,-19.29
 31/12/2018 14:30:00,33.32,0.0,1,-19.29
 31/12/2018 14:45:00,33.32,0.0,1,-19.29
 31/12/2018 15:00:00,33.32,0.0,1,-19.29
 31/12/2018 15:15:00,33.32,0.0,1,-19.29
 31/12/2018 15:30:00,33.32,0.0,1,-19.29
 31/12/2018 15:45:00,33.32,0.0,1,-19.29
 31/12/2018 16:00:00,33.32,0.0,1,-19.29
 31/12/2018 16:15:00,33.32,0.0,1,-19.29
 31/12/2018 16:30:00,33.32,0.0,1,-19.29
 31/12/2018 16:45:00,33.32,0.0,1,-19.29
 31/12/2018 17:00:00,33.32,0.0,1,-19.29
 31/12/2018 17:15:00,33.32,0.0,1,-19.29
 31/12/2018 17:30:00,33.32,0.0,1,-19.29
 31/12/2018 17:45:00,33.32,0.0,1,-19.29
 31/12/2018 18:00:00,33.32,0.0,1,-19.29
 31/12/2018 18:15:00,33.32,0.0,1,-19.29
 31/12/2018 18:30:00,33.32,0.0,1,-19.29
 31/12/2018 18:45:00,33.32,0.0,1,-19.29
 31/12/2018 19:00:00,33.32,0.0,1,-19.29
 31/12/2018 19:15:00,33.32,0.0,1,-19.29
 31/12/2018 19:30:00,33.32,0.0,1,-19.29
 31/12/2018 19:45:00,33.32,0.0,1,-19.29
 31/12/2018 20:00:00,33.32,0.0,1,-19.29
 31/12/2018 20:15:00,33.32,0.0,1,-19.29
 31/12/2018 20:30:00,33.32,0.0,1,-19.29
 31/12/2018 20:45:00,33.32,0.0,1,-19.29
 31/12/2018 21:00:00,33.32,0.0,1,-19.29
 31/12/2018 21:15:00,33.32,0.0,1,-19.29
 31/12/2018 21:30:00,33.32,0.0,1,-19.29
 31/12/2018 21:45:00,33.32,0.0,1,-19.29
 31/12/2018 22:00:00,33.32,0.0,1,-19.29
 31/12/2018 22:15:00,33.32,0.0,1,-19.29
 31/12/2018 22:30:00,33.32,0.0,1,-19.29
 31/12/2018 22:45:00,33.32,0.0,1,-19.29
 31/12/2018 23:00:00,33.32,0.0,1,-19.29
 31/12/2018 23:15:00,33.32,0.0,1,-19.29
 31/12/2018 23:30:00,33.32,0.0,1,-19.29
 31/12/2018 23:45:00,33.32,0.0,1,-19.29
 01/01/2019 00:00:00,33.32,0.0,1,-19.29
 01/01/2019 00:15:00,33.32,0.0,1,-19.29
 01/01/2019 00:30:00,33.32,0.0,1,-19.29
 01/01/2019 00:45:00,33.32,0.0,1,-19.29
 01/01/2019 01:00:00,33.32,0.0,1,-19.29
 01/01/2019 01:15:00,33.32,0.0,1,-19.29
 01/01/2019 01:30:00,33.32,0.0,1,-19.29
 01/01/2019 01:45:00,33.32,0.0,1,-19.29
 01/01/2019 02:00:00,33.32,0.0,1,-19.29
 01/01/2019 02:15:00,33.32,0.0,1,-19.29
 01/01/2019 02:30:00,33.32,0.0,1,-19.29
 01/01/2019 02:45:00,33.32,0.0,1,-19.29
 01/01/2019 03:00:00,33.32,0.0,1,-19.29
 01/01/2019 03:15:00,33.32,0.0,1,-19.29
 01/01/2019 03:30:00,33.32,0.0,1,-19.29
 01/01/2019 03:45:00,33.32,0.0,1,-19.29
 01/01/2019 04:00:00,33.32,0.0,1,-19.29
 01/01/2019 04:15:00,33.32,0.0,1,-19.29
 01/01/2019 04:30:00,33.32,0.0,1,-19.29
 01/01/2019 04:45:00,33.32,0.0,1,-19.29
 01/01/2019 05:00:00,33.32,0.0,1,-19.29
 01/01/2019 05:15:00,33.32,0.0,1,-19.29
 01/01/2019 05:30:00,33.32,0.0,1,-19.29
 01/01/2019 05:45:00,33.32,0.0,1,-19.29
 01/01/2019 06:00:00,33.32,0.0,1,-19.29
 01/01/2019 06:15:00,33.32,0.0,1,-19.29
 01/01/2019 06:30:00,33.32,0.0,1,-19.29
 01/01/2019 06:45:00,33.32,0.0,1,-19.29
 01/01/2019 07:00:00,33.32,0.0,1,-19.29
 01/01/2019 07:15:00,33.32,0.0,1,-19.29
 01/01/2019 07:30:00,33.32,0.0,1,-19.29
 01/01/2019 07:45:00,33.32,0.0,1,-19.29
 01/01/2019 08:00:00,33.32,0.0,1,-19.29
 01/01/2019 08:15:00,33.32,0.0,1,-19.29
 01/01/2019 08:30:00,33.32,0.0,1,-19.29
 01/01/2019 08:45:00,33.32,0.0,1,-19.29
 01/01/2019 09:00:00,33.32,0.0,1,-19.29
 01/01/2019 09:15:00,33.32,0.0,1,-19.29
 01/01/2019 09:30:00,33.32,0.0,1,-19.29
 01/01/2019 09:45:00,33.32,0.0,1,-19.29
 01/01/2019 10:00:00,33.32,0.0,1,-19.29
 01/01/2019 10:15:00,33.32,0.0,1,-19.29
 01/01/2019 10:30:00,33.32,0.0,1,-19.29
 01/01/2019 10:45:00,33.32,0.0,1,-19.29
 01/01/2019 11:00:00,33.32,0.0,1,-19.29
 01/01/2019 11:15:00,33.32,0.0,1,-19.29
 01/01/2019 11:30:00,33.32,0.0,1,-19.29
 01/01/2019 11:45:00,33.32,0.0,1,-19.29
 01/01/2019 12:00:00,33.32,0.0,1,-19.29
 01/01/2019 12:15:00,33.32,0.0,1,-19.29
 01/01/2019 12:30:00,33.32,0.0,1,-19.29
 01/01/2019 12:45:00,33.32,0.0,1,-19.29
 01/01/2019 13:00:00,33.32,0.0,1,-19.29
 01/01/2019 13:15:00,33.32,0.0,1,-19.29
 01/01/2019 13:30:00,33.32,0.0,1,-19.29
 01/01/2019 13:45:00,33.32,0.0,1,-19.29
 01/01/2019 14:00:00,33.32,0.0,1,-19.29
 01/01/2019 14:15:00,33.32,0.0,1,-19.29
 01/01/2019 14:30:00,33.32,0.0,1,-19.29
 01/01/2019 14:45:00,33.32,0.0,1,-19.29
 01/01/2019 15:00:00,33.32,0.0,1,-19.29
 01/01/2019 15:15:00,33.32,0.0,1,-19.29
 01/01/2019 15:30:00,33.32,0.0,1,-19.29
 01/01/2019 15:45:00,33.32,0.0,1,-19.29
 01/01/2019 16:00:00,33.32,0.0,1,-19.29
 01/01/2019 16:15:00,33.32,0.0,1,-19.29
 01/01/2019 16:30:00,33.32,0.0,1,-19.29
 01/01/2019 16:45:00,33.32,0.0,1,-19.29
 01/01/2019 17:00:00,33.32,0.0,1,-19.29
 01/01/2019 17:15:00,33.32,0.0,1,-19.29
 01/01/2019 17:30:00,33.32,0.0,1,-19.29
 01/01/2019 17:45:00,33.32,0.0,1,-19.29
 01/01/2019 18:00:00,33.32,0.0,1,-19.29
 01/01/2019 18:15:00,33.32,0.0,1,-19.29
 01/01/2019 18:30:00,33.32,0.0,1,-19.29
 01/01/2019 18:45:00,33.32,0.0,1,-19.29
 01/01/2019 19:00:00,33.32,0.0,1,-19.29
 01/01/2019 19:15:00,33.32,0.0,1,-19.29
 01/01/2019 19:30:00,33.32,0.0,1,-19.29
 01/01/2019 19:45:00,33.32,0.0,1,-19.29
 01/01/2019 20:00:00,33.32,0.0,1,-19.29
 01/01/2019 20:15:00,33.32,0.0,1,-19.29
 01/01/2019 20:30:00,33.32,0.0,1,-19.29
 01/01/2019 20:45:00,33.32,0.0,1,-19.29
 01/01/2019 21:00:00,33.32,0.0,1,-19.29
 01/01/2019 21:15:00,33.32,0.0,1,-19.29
 01/01/2019 21:30:00,33.32,0.0,1,-19.29
 01/01/2019 21:45:00,33.32,0.0,1,-19.29
 01/01/2019 22:00:00,33.32,0.0,1,-19.29
 01/01/2019 22:15:00,33.32,0.0,1,-19.29
 01/01/2019 22:30:00,33.32,0.0,1,-19.29
 01/01/2019 22:45:00,33.32,0.0,1,-19.29
 01/01/2019 23:00:00,33.32,0.0,1,-19.29
 01/01/2019 23:15:00,33.32,0.0,1,-19.29
 01/01/2019 23:30:00,33.32,0.0,1,-19.29
 01/01/2019 23:45:00,33.32,0.0,1,-19.29
 02/01/2019 00:00:00,33.32,0.0,1,-19.29
 02/01/2019 00:15:00,33.32,0.0,1,-19.29
 02/01/2019 00:30:00,33.32,0.0,1,-19.29
 02/01/2019 00:45:00,33.32,0.0,1,-19.29
 02/01/2019 01:00:00,33.32,0.0,1,-19.29
 02/01/2019 01:15:00,33.32,0.0,1,-19.29
 02/01/2019 01:30:00,33.32,0.0,1,-19.29
 02/01/2019 01:45:00,33.32,0.0,1,-19.29
 02/01/2019 02:00:00,33.32,0.0,1,-19.29
 02/01/2019 02:15:00,33.32,0.0,1,-19.29
 02/01/2019 02:30:00,33.32,0.0,1,-19.29
 02/01/2019 02:45:00,33.32,0.0,1,-19.29
 02/01/2019 03:00:00,33.32,0.0,1,-19.29
 02/01/2019 03:15:00,33.32,0.0,1,-19.29
 02/01/2019 03:30:00,33.32,0.0,1,-19.29
 02/01/2019 03:45:00,33.32,0.0,1,-19.29
 02/01/2019 04:00:00,33.32,0.0,1,-19.29
 02/01/2019 04:15:00,33.32,0.0,1,-19.29
 02/01/2019 04:30:00,33.32,0.0,1,-19.29
 02/01/2019 04:45:00,33.32,0.0,1,-19.29
 02/01/2019 05:00:00,33.32,0.0,1,-19.29
 02/01/2019 05:15:00,33.32,0.0,1,-19.29
 02/01/2019 05:30:00,33.32,0.0,1,-19.29
 02/01/2019 05:45:00,33.32,0.0,1,-19.29
 02/01/2019 06:00:00,33.32,0.0,1,-19.29
 02/01/2019 06:15:00,33.32,0.0,1,-19.29
 02/01/2019 06:30:00,33.32,0.0,1,-19.29
 02/01/2019 06:45:00,33.32,0.0,1,-19.29
 02/01/2019 07:00:00,33.32,0.0,1,-19.29
 02/01/2019 07:15:00,33.32,0.0,1,-19.29
 02/01/2019 07:30:00,33.32,0.0,1,-19.29
 02/01/2019 07:45:00,33.32,0.0,1,-19.29
 02/01/2019 08:00:00,33.32,0.0,1,-19.29
 02/01/2019 08:15:00,33.32,0.0,1,-19.29
 02/01/2019 08:30:00,33.32,0.0,1,-19.29
 02/01/2019 08:45:00,33.32,0.0,1,-19.29
 02/01/2019 09:00:00,33.32,0.0,1,-19.29
 02/01/2019 09:15:00,33.32,0.0,1,-19.29
 02/01/2019 09:30:00,33.32,0.0,1,-19.29
 02/01/2019 09:45:00,33.32,0.0,1,-19.29
 02/01/2019 10:00:00,33.32,0.0,1,-19.29
 02/01/2019 10:15:00,33.32,0.0,1,-19.29
 02/01/2019 10:30:00,33.32,0.0,1,-19.29
 02/01/2019 10:45:00,33.32,0.0,1,-19.29
 02/01/2019 11:00:00,33.32,0.0,1,-19.29
 02/01/2019 11:15:00,33.32,0.0,1,-19.29
 02/01/2019 11:30:00,33.32,0.0,1,-19.29
 02/01/2019 11:45:00,33.32,0.0,1,-19.29
 02/01/2019 12:00:00,33.32,0.0,1,-19.29
 02/01/2019 12:15:00,33.32,0.0,1,-19.29
 02/01/2019 12:30:00,33.32,0.0,1,-19.29
 02/01/2019 12:45:00,33.32,0.0,1,-19.29
 02/01/2019 13:00:00,33.32,0.0,1,-19.29
 02/01/2019 13:15:00,33.32,0.0,1,-19.29
 02/01/2019 13:30:00,33.32,0.0,1,-19.29
 02/01/2019 13:45:00,33.32,0.0,1,-19.29
 02/01/2019 14:00:00,33.32,0.0,1,-19.29
 02/01/2019 14:15:00,33.32,0.0,1,-19.29
 02/01/2019 14:30:00,33.32,0.0,1,-19.29
 02/01/2019 14:45:00,33.32,0.0,1,-19.29
 02/01/2019 15:00:00,33.32,0.0,1,-19.29
 02/01/2019 15:15:00,33.32,0.0,1,-19.29
 02/01/2019 15:30:00,33.32,0.0,1,-19.29
 02/01/2019 15:45:00,33.32,0.0,1,-19.29
 02/01/2019 16:00:00,33.32,0.0,1,-19.29
 02/01/2019 16:15:00,33.32,0.0,1,-19.29
 02/01/2019 16:30:00,33.32,0.0,1,-19.29
 02/01/2019 16:45:00,33.32,0.0,1,-19.29
 02/01/2019 17:00:00,33.32,0.0,1,-19.29
 02/01/2019 17:15:00,33.32,0.0,1,-19.29
 02/01/2019 17:30:00,33.32,0.0,1,-19.29
 02/01/2019 17:45:00,33.32,0.0,1,-19.29
 02/01/2019 18:00:00,33.32,0.0,1,-19.29
 02/01/2019 18:15:00,33.32,0.0,1,-19.29
 02/01/2019 18:30:00,33.32,0.0,1,-19.29
 02/01/2019 18:45:00,33.32,0.0,1,-19.29
 02/01/2019 19:00:00,33.32,0.0,1,-19.29
 02/01/2019 19:15:00,33.32,0.0,1,-19.29
 02/01/2019 19:30:00,33.32,0.0,1,-19.29
 02/01/2019 19:45:00,33.32,0.0,1,-19.29
 02/01/2019 20:00:00,33.32,0.0,1,-19.29
 02/01/2019 20:15:00,33.32,0.0,1,-19.29
 02/01/2019 20:30:00,33.32,0.0,1,-19.29
 02/01/2019 20:45:00,33.32,0.0,1,-19.29
 02/01/2019 21:00:00,33.32,0.0,1,-19.29
 02/01/2019 21:15:00,33.32,0.0,1,-19.29
 02/01/2019 21:30:00,33.32,0.0,1,-19.29
 02/01/2019 21:45:00,33.32,0.0,1,-19.29
 02/01/2019 22:00:00,33.32,0.0,1,-19.29
 02/01/2019 22:15:00,33.32,0.0,1,-19.29
 02/01/2019 22:30:00,33.32,0.0,1,-19.29
 02/01/2019 22:45:00,33.32,0.0,1,-19.29
 02/01/2019 23:00:00,33.32,0.0,1,-19.29
 02/01/2019 23:15:00,33.32,0.0,1,-19.29
 02/01/2019 23:30:00,33.32,0.0,1,-19.29
 02/01/2019 23:45:00,33.32,0.0,1,-19.29
 03/01/2019 00:00:00,33.32,0.0,1,-19.29
 03/01/2019 00:15:00,33.32,0.0,1,-19.29
 03/01/2019 00:30:00,33.32,0.0,1,-19.29
 03/01/2019 00:45:00,33.32,0.0,1,-19.29
 03/01/2019 01:00:00,33.32,0.0,1,-19.29
 03/01/2019 01:15:00,33.32,0.0,1,-19.29
 03/01/2019 01:30:00,33.32,0.0,1,-19.29
 03/01/2019 01:45:00,33.32,0.0,1,-19.29
 03/01/2019 02:00:00,33.32,0.0,1,-19.29
 03/01/2019 02:15:00,33.32,0.0,1,-19.29
 03/01/2019 02:30:00,33.32,0.0,1,-19.29
 03/01/2019 02:45:00,33.32,0.0,1,-19.29
 03/01/2019 03:00:00,33.32,0.0,1,-19.29
 03/01/2019 03:15:00,33.32,0.0,1,-19.29
 03/01/2019 03:30:00,33.32,0.0,1,-19.29
 03/01/2019 03:45:00,33.32,0.0,1,-19.29
 03/01/2019 04:00:00,33.32,0.0,1,-19.29
 03/01/2019 04:15:00,33.32,0.0,1,-19.29
 03/01/2019 04:30:00,33.32,0.0,1,-19.29
 03/01/2019 04:45:00,33.32,0.0,1,-19.29
 03/01/2019 05:00:00,33.32,0.0,1,-19.29
 03/01/2019 05:15:00,33.32,0.0,1,-19.29
 03/01/2019 05:30:00,33.32,0.0,1,-19.29
 03/01/2019 05:45:00,33.32,0.0,1,-19.29
 03/01/2019 06:00:00,33.32,0.0,1,-19.29
 03/01/2019 06:15:00,33.32,0.0,1,-19.29
 03/01/2019 06:30:00,33.32,0.0,1,-19.29
 03/01/2019 06:45:00,33.32,0.0,1,-19.29
 03/01/2019 07:00:00,33.32,0.0,1,-19.29
 03/01/2019 07:15:00,33.32,0.0,1,-19.29
 03/01/2019 07:30:00,33.32,0.0,1,-19.29
 03/01/2019 07:45:00,33.32,0.0,1,-19.29
 03/01/2019 08:00:00,33.32,0.0,1,-19.29
 03/01/2019 08:15:00,33.32,0.0,1,-19.29
 03/01/2019 08:30:00,33.32,0.0,1,-19.29
 03/01/2019 08:45:00,33.32,0.0,1,-19.29
 03/01/2019 09:00:00,33.32,0.0,1,-19.29
 03/01/2019 09:15:00,33.32,0.0,1,-19.29
 03/01/2019 09:30:00,33.32,0.0,1,-19.29
 03/01/2019 09:45:00,33.32,0.0,1,-19.29
 03/01/2019 10:00:00,33.32,0.0,1,-19.29
 03/01/2019 10:15:00,33.32,0.0,1,-19.29
 03/01/2019 10:30:00,33.32,0.0,1,-19.29
 03/01/2019 10:45:00,33.32,0.0,1,-19.29
 03/01/2019 11:00:00,33.32,0.0,1,-19.29
 03/01/2019 11:15:00,33.32,0.0,1,-19.29
 03/01/2019 11:30:00,33.32,0.0,1,-19.29
 03/01/2019 11:45:00,33.32,0.0,1,-19.29
 03/01/2019 12:00:00,33.32,0.0,1,-19.29
 03/01/2019 12:15:00,33.25,0.0,1,-22.05
 03/01/2019 12:30:00,33.07,0.0,1,-23.49
 03/01/2019 12:45:00,33.12,0.0,1,-21.81
 03/01/2019 13:00:00,33.05,0.0,1,-25.57
 03/01/2019 13:15:00,33.05,0.0,1,-26.5
 03/01/2019 13:30:00,33.08,0.0,1,-26.12
 03/01/2019 13:45:00,32.99,0.0,1,-26.68
 03/01/2019 14:00:00,32.99,0.0,1,-27.31
 03/01/2019 14:15:00,32.97,0.0,1,-27.61
 03/01/2019 14:30:00,32.93,0.0,1,-27.97
 03/01/2019 14:45:00,33.0,0.0,1,-28.09
 03/01/2019 15:00:00,33.02,0.0,1,-28.33
 03/01/2019 15:15:00,33.02,0.0,1,-28.92
 03/01/2019 15:30:00,33.01,0.0,1,-29.52
 03/01/2019 15:45:00,33.0,0.0,1,-29.89
 03/01/2019 16:00:00,32.99,0.0,1,-30.54
 03/01/2019 16:15:00,32.96,0.0,1,-31.39
 03/01/2019 16:30:00,32.88,0.0,1,-32.31
 03/01/2019 16:45:00,32.86,0.0,1,-33.18
 03/01/2019 17:00:00,32.79,0.0,1,-34.01
 03/01/2019 17:15:00,32.82,0.0,1,-31.43
 03/01/2019 17:30:00,32.77,0.0,1,-31.44
 03/01/2019 17:45:00,32.83,0.0,1,-31.26
 03/01/2019 18:00:00,32.86,0.0,1,-31.1
 03/01/2019 18:15:00,32.85,0.0,1,-31.05
 03/01/2019 18:30:00,32.81,0.0,1,-33.3
 03/01/2019 18:45:00,32.78,0.0,1,-34.34
 03/01/2019 19:00:00,32.87,0.0,1,-33.91
 03/01/2019 19:15:00,32.88,0.0,1,-33.46
 03/01/2019 19:30:00,32.93,0.0,1,-32.65
 03/01/2019 19:45:00,32.97,0.0,1,-32.44
 03/01/2019 20:00:00,33.07,0.0,1,-31.87
 03/01/2019 20:15:00,33.12,0.0,1,-30.97
 03/01/2019 20:30:00,33.18,0.0,1,-30.16
 03/01/2019 20:45:00,33.21,0.0,1,-29.76
 03/01/2019 21:00:00,33.26,0.0,1,-29.53
 03/01/2019 21:15:00,33.31,0.0,1,-28.67
 03/01/2019 21:30:00,33.37,0.0,1,-27.4
 03/01/2019 21:45:00,33.19,0.0,1,-26.52
 03/01/2019 22:00:00,32.9,0.0,1,-25.67
 03/01/2019 22:15:00,32.94,0.0,1,-25.08
 03/01/2019 22:30:00,33.03,0.0,1,-24.47
 03/01/2019 22:45:00,33.06,0.0,1,-23.54
 03/01/2019 23:00:00,33.15,0.0,1,-22.65
 03/01/2019 23:15:00,33.27,0.0,1,-21.93
 03/01/2019 23:30:00,33.45,0.0,1,-21.28
 03/01/2019 23:45:00,33.45,0.0,1,-20.8
 04/01/2019 00:00:00,33.45,0.0,1,-20.77
 04/01/2019 00:15:00,33.42,0.0,1,-22.4
 04/01/2019 00:30:00,33.45,0.0,1,-22.9
 04/01/2019 00:45:00,33.42,0.0,1,-23.03
 04/01/2019 01:00:00,33.43,0.0,1,-22.88
 04/01/2019 01:15:00,33.47,0.0,1,-22.23
 04/01/2019 01:30:00,33.14,0.0,1,-21.92
 04/01/2019 01:45:00,32.98,0.0,1,-21.7
 04/01/2019 02:00:00,33.02,0.0,1,-21.52
 04/01/2019 02:15:00,32.98,0.0,1,-22.04
 04/01/2019 02:30:00,33.0,0.0,1,-21.83
 04/01/2019 02:45:00,33.04,0.0,1,-21.7
 04/01/2019 03:00:00,33.08,0.0,1,-21.44
 04/01/2019 03:15:00,33.1,0.0,1,-21.4
 04/01/2019 03:30:00,33.12,0.0,1,-21.03
 04/01/2019 03:45:00,32.63,0.0,1,-20.7
 04/01/2019 04:00:00,32.75,0.0,1,-20.46
 04/01/2019 04:15:00,32.82,0.0,1,-20.19
 04/01/2019 04:30:00,32.84,0.0,1,-20.19
 04/01/2019 04:45:00,32.78,0.0,1,-20.5
 04/01/2019 05:00:00,32.77,0.0,1,-20.55
 04/01/2019 05:15:00,32.68,0.0,1,-21.02
 04/01/2019 05:30:00,32.62,0.0,1,-20.8
 04/01/2019 05:45:00,32.9,0.0,1,-21.62
 04/01/2019 06:00:00,33.02,0.0,1,-22.15
 04/01/2019 06:15:00,32.79,0.0,1,-23.61
 04/01/2019 06:30:00,32.64,0.0,1,-24.75
