DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/01/2019 06:45:00,32.81,0.0,1,-26.13
 04/01/2019 07:00:00,32.86,0.0,1,-26.58
 04/01/2019 07:15:00,32.66,0.0,1,-26.95
 04/01/2019 07:30:00,32.92,0.0,1,-27.61
 04/01/2019 07:45:00,33.05,0.0,1,-28.34
 04/01/2019 08:00:00,33.08,0.0,1,-29.36
 04/01/2019 08:15:00,32.96,0.0,1,-30.04
 04/01/2019 08:30:00,32.81,0.0,1,-30.65
 04/01/2019 08:45:00,32.84,0.0,1,-30.71
 04/01/2019 09:00:00,32.8,0.0,1,-31.06
 04/01/2019 09:15:00,32.77,0.0,1,-31.22
 04/01/2019 09:30:00,32.81,0.0,1,-31.15
 04/01/2019 09:45:00,32.76,0.0,1,-31.0
 04/01/2019 10:00:00,32.78,0.0,1,-30.72
 04/01/2019 10:15:00,32.85,0.0,1,-30.51
 04/01/2019 10:30:00,32.85,0.0,1,-30.09
 04/01/2019 10:45:00,32.9,0.0,1,-29.32
 04/01/2019 11:00:00,32.91,0.0,1,-28.75
 04/01/2019 11:15:00,32.97,0.0,1,-28.0
 04/01/2019 11:30:00,33.01,0.0,1,-27.03
 04/01/2019 11:45:00,33.03,0.0,1,-26.86
 04/01/2019 12:00:00,33.06,0.0,1,-26.23
 04/01/2019 12:15:00,33.04,0.0,1,-26.22
 04/01/2019 12:30:00,33.17,0.0,1,-24.24
 04/01/2019 12:45:00,33.35,0.0,1,-22.38
 04/01/2019 13:00:00,33.41,0.0,1,-21.18
 04/01/2019 13:15:00,33.19,0.0,1,-21.59
 04/01/2019 13:30:00,32.98,0.0,1,-21.22
 04/01/2019 13:45:00,32.98,0.0,1,-21.68
 04/01/2019 14:00:00,32.98,0.0,1,-22.06
 04/01/2019 14:15:00,32.96,0.0,1,-22.75
 04/01/2019 14:30:00,32.94,0.0,1,-23.91
 04/01/2019 14:45:00,32.86,0.0,1,-25.3
 04/01/2019 15:00:00,32.85,0.0,1,-26.24
 04/01/2019 15:15:00,32.82,0.0,1,-26.71
 04/01/2019 15:30:00,32.8,0.0,1,-27.35
 04/01/2019 15:45:00,32.78,0.0,1,-28.06
 04/01/2019 16:00:00,32.73,0.0,1,-29.03
 04/01/2019 16:15:00,32.72,0.0,1,-30.27
 04/01/2019 16:30:00,32.62,0.0,1,-31.37
 04/01/2019 16:45:00,33.01,0.0,1,-32.84
 04/01/2019 17:00:00,32.93,0.0,1,-33.58
 04/01/2019 17:15:00,32.96,0.0,1,-30.5
 04/01/2019 17:30:00,32.91,0.0,1,-30.94
 04/01/2019 17:45:00,32.93,0.0,1,-32.5
 04/01/2019 18:00:00,32.96,0.0,1,-34.57
 04/01/2019 18:15:00,32.92,0.0,1,-34.86
 04/01/2019 18:30:00,32.99,0.0,1,-34.61
 04/01/2019 18:45:00,32.99,0.0,1,-34.27
 04/01/2019 19:00:00,33.03,0.0,1,-33.59
 04/01/2019 19:15:00,33.09,0.0,1,-32.97
 04/01/2019 19:30:00,33.19,0.0,1,-32.38
 04/01/2019 19:45:00,33.24,0.0,1,-31.85
 04/01/2019 20:00:00,33.21,0.0,1,-31.16
 04/01/2019 20:15:00,33.28,0.0,1,-30.85
 04/01/2019 20:30:00,33.27,0.0,1,-30.12
 04/01/2019 20:45:00,33.22,0.0,1,-29.65
 04/01/2019 21:00:00,33.24,0.0,1,-28.93
 04/01/2019 21:15:00,33.36,0.0,1,-28.16
 04/01/2019 21:30:00,33.24,0.0,1,-26.99
 04/01/2019 21:45:00,32.98,0.0,1,-26.12
 04/01/2019 22:00:00,33.0,0.0,1,-25.51
 04/01/2019 22:15:00,33.13,0.0,1,-24.73
 04/01/2019 22:30:00,33.22,0.0,1,-24.25
 04/01/2019 22:45:00,32.96,0.0,1,-23.03
 04/01/2019 23:00:00,32.98,0.0,1,-22.26
 04/01/2019 23:15:00,33.11,0.0,1,-21.66
 04/01/2019 23:30:00,33.3,0.0,1,-20.98
 04/01/2019 23:45:00,33.46,0.0,1,-20.45
 05/01/2019 00:00:00,33.44,0.0,1,-20.54
 05/01/2019 00:15:00,33.42,0.0,1,-21.79
 05/01/2019 00:30:00,33.42,0.0,1,-21.8
 05/01/2019 00:45:00,33.42,0.0,1,-21.8
 05/01/2019 01:00:00,33.42,0.0,1,-21.8
 05/01/2019 01:15:00,33.42,0.0,1,-21.8
 05/01/2019 01:30:00,33.42,0.0,1,-21.8
 05/01/2019 01:45:00,33.42,0.0,1,-21.8
 05/01/2019 02:00:00,33.42,0.0,1,-21.8
 05/01/2019 02:15:00,33.42,0.0,1,-21.8
 05/01/2019 02:30:00,33.42,0.0,1,-21.8
 05/01/2019 02:45:00,33.42,0.0,1,-21.8
 05/01/2019 03:00:00,33.42,0.0,1,-21.8
 05/01/2019 03:15:00,33.42,0.0,1,-21.8
 05/01/2019 03:30:00,33.42,0.0,1,-21.8
 05/01/2019 03:45:00,33.42,0.0,1,-21.8
 05/01/2019 04:00:00,33.42,0.0,1,-21.8
 05/01/2019 04:15:00,33.42,0.0,1,-21.8
 05/01/2019 04:30:00,33.42,0.0,1,-21.8
 05/01/2019 04:45:00,33.42,0.0,1,-21.8
 05/01/2019 05:00:00,33.42,0.0,1,-21.8
 05/01/2019 05:15:00,33.42,0.0,1,-21.8
 05/01/2019 05:30:00,33.42,0.0,1,-21.8
 05/01/2019 05:45:00,33.42,0.0,1,-21.8
 05/01/2019 06:00:00,33.42,0.0,1,-21.8
 05/01/2019 06:15:00,33.42,0.0,1,-21.8
 05/01/2019 06:30:00,33.42,0.0,1,-21.8
 05/01/2019 06:45:00,33.42,0.0,1,-21.8
 05/01/2019 07:00:00,33.42,0.0,1,-21.8
 05/01/2019 07:15:00,33.42,0.0,1,-21.8
 05/01/2019 07:30:00,33.42,0.0,1,-21.8
 05/01/2019 07:45:00,33.42,0.0,1,-21.8
 05/01/2019 08:00:00,33.42,0.0,1,-21.8
 05/01/2019 08:15:00,33.42,0.0,1,-21.8
 05/01/2019 08:30:00,33.42,0.0,1,-21.8
 05/01/2019 08:45:00,33.42,0.0,1,-21.8
 05/01/2019 09:00:00,33.42,0.0,1,-21.8
 05/01/2019 09:15:00,33.42,0.0,1,-21.8
 05/01/2019 09:30:00,33.42,0.0,1,-21.8
 05/01/2019 09:45:00,33.42,0.0,1,-21.8
 05/01/2019 10:00:00,33.42,0.0,1,-21.8
 05/01/2019 10:15:00,33.42,0.0,1,-23.88
 05/01/2019 10:30:00,33.42,0.0,1,-28.13
 05/01/2019 10:45:00,33.42,0.0,1,-28.13
 05/01/2019 11:00:00,33.04,0.0,1,-27.99
 05/01/2019 11:15:00,33.06,0.0,1,-27.81
 05/01/2019 11:30:00,33.06,0.0,1,-27.46
 05/01/2019 11:45:00,33.07,0.0,1,-27.41
 05/01/2019 12:00:00,33.09,0.0,1,-27.26
 05/01/2019 12:15:00,33.09,0.0,1,-27.26
 05/01/2019 12:30:00,33.1,0.0,1,-27.41
 05/01/2019 12:45:00,33.14,0.0,1,-27.25
 05/01/2019 13:00:00,33.15,0.0,1,-27.13
 05/01/2019 13:15:00,33.14,0.0,1,-27.13
 05/01/2019 13:30:00,33.18,0.0,1,-27.13
 05/01/2019 13:45:00,33.18,0.0,1,-27.02
 05/01/2019 14:00:00,33.22,0.0,1,-26.83
 05/01/2019 14:15:00,33.2,0.0,1,-26.67
 05/01/2019 14:30:00,33.21,0.0,1,-26.51
 05/01/2019 14:45:00,33.25,0.0,1,-26.52
 05/01/2019 15:00:00,33.28,0.0,1,-26.21
 05/01/2019 15:15:00,33.26,0.0,1,-26.55
 05/01/2019 15:30:00,33.25,0.0,1,-26.86
 05/01/2019 15:45:00,33.3,0.0,1,-27.1
 05/01/2019 16:00:00,33.26,0.0,1,-27.42
 05/01/2019 16:15:00,33.15,0.0,1,-28.23
 05/01/2019 16:30:00,33.01,0.0,1,-29.01
 05/01/2019 16:45:00,32.94,0.0,1,-30.0
 05/01/2019 17:00:00,32.86,0.0,1,-30.59
 05/01/2019 17:15:00,32.79,0.0,1,-31.5
 05/01/2019 17:30:00,32.75,0.0,1,-31.73
 05/01/2019 17:45:00,32.75,0.0,1,-31.95
 05/01/2019 18:00:00,32.74,0.0,1,-31.9
 05/01/2019 18:15:00,32.74,0.0,1,-31.55
 05/01/2019 18:30:00,32.8,0.0,1,-31.47
 05/01/2019 18:45:00,32.9,0.0,1,-30.76
 05/01/2019 19:00:00,33.03,0.0,1,-30.31
 05/01/2019 19:15:00,33.02,0.0,1,-29.93
 05/01/2019 19:30:00,33.11,0.0,1,-29.28
 05/01/2019 19:45:00,33.11,0.0,1,-28.6
 05/01/2019 20:00:00,33.1,0.0,1,-27.92
 05/01/2019 20:15:00,33.11,0.0,1,-27.55
 05/01/2019 20:30:00,33.21,0.0,1,-26.84
 05/01/2019 20:45:00,33.26,0.0,1,-26.12
 05/01/2019 21:00:00,33.34,0.0,1,-25.52
 05/01/2019 21:15:00,33.39,0.0,1,-24.83
 05/01/2019 21:30:00,33.44,0.0,1,-24.22
 05/01/2019 21:45:00,33.3,0.0,1,-23.34
 05/01/2019 22:00:00,33.02,0.0,1,-22.81
 05/01/2019 22:15:00,33.07,0.0,1,-22.22
 05/01/2019 22:30:00,32.7,0.0,1,-21.43
 05/01/2019 22:45:00,32.88,0.0,1,-20.91
 05/01/2019 23:00:00,33.11,0.0,1,-20.41
 05/01/2019 23:15:00,33.22,0.0,1,-19.83
 05/01/2019 23:30:00,33.35,0.0,1,-19.2
 05/01/2019 23:45:00,33.36,0.0,1,-19.0
 06/01/2019 00:00:00,33.44,0.0,1,-18.84
 06/01/2019 00:15:00,33.31,0.0,1,-20.8
 06/01/2019 00:30:00,33.5,0.0,1,-21.0
 06/01/2019 00:45:00,33.51,0.0,1,-21.0
 06/01/2019 01:00:00,33.53,0.0,1,-21.24
 06/01/2019 01:15:00,33.29,0.0,1,-20.75
 06/01/2019 01:30:00,33.13,0.0,1,-20.49
 06/01/2019 01:45:00,33.18,0.0,1,-20.22
 06/01/2019 02:00:00,33.25,0.0,1,-19.89
 06/01/2019 02:15:00,33.14,0.0,1,-20.08
 06/01/2019 02:30:00,32.76,0.0,1,-19.89
 06/01/2019 02:45:00,32.82,0.0,1,-19.89
 06/01/2019 03:00:00,32.82,0.0,1,-19.77
 06/01/2019 03:15:00,32.84,0.0,1,-19.54
 06/01/2019 03:30:00,32.89,0.0,1,-19.29
 06/01/2019 03:45:00,32.95,0.0,1,-18.76
 06/01/2019 04:00:00,32.99,0.0,1,-18.54
 06/01/2019 04:15:00,32.88,0.0,1,-18.63
 06/01/2019 04:30:00,32.97,0.0,1,-18.42
 06/01/2019 04:45:00,32.93,0.0,1,-18.29
 06/01/2019 05:00:00,32.95,0.0,1,-18.29
 06/01/2019 05:15:00,32.93,0.0,1,-18.29
 06/01/2019 05:30:00,32.97,0.0,1,-17.9
 06/01/2019 05:45:00,33.16,0.0,1,-17.88
 06/01/2019 06:00:00,33.23,0.0,1,-17.88
 06/01/2019 06:15:00,33.08,0.0,1,-18.29
 06/01/2019 06:30:00,33.07,0.0,1,-18.61
 06/01/2019 06:45:00,33.02,0.0,1,-18.89
 06/01/2019 07:00:00,32.89,0.0,1,-19.0
 06/01/2019 07:15:00,32.81,0.0,1,-18.95
 06/01/2019 07:30:00,32.94,0.0,1,-19.0
 06/01/2019 07:45:00,32.98,0.0,1,-19.68
 06/01/2019 08:00:00,32.91,0.0,1,-20.23
 06/01/2019 08:15:00,32.94,0.0,1,-20.75
 06/01/2019 08:30:00,32.9,0.0,1,-21.43
 06/01/2019 08:45:00,32.89,0.0,1,-22.01
 06/01/2019 09:00:00,32.78,0.0,1,-22.89
 06/01/2019 09:15:00,32.71,0.0,1,-23.71
 06/01/2019 09:30:00,32.63,0.0,1,-24.25
 06/01/2019 09:45:00,32.81,0.0,1,-25.01
 06/01/2019 10:00:00,32.95,0.0,1,-25.55
 06/01/2019 10:15:00,32.93,0.0,1,-25.79
 06/01/2019 10:30:00,32.89,0.0,1,-25.94
 06/01/2019 10:45:00,32.87,0.0,1,-26.09
 06/01/2019 11:00:00,32.86,0.0,1,-26.08
 06/01/2019 11:15:00,32.92,0.0,1,-25.92
 06/01/2019 11:30:00,32.93,0.0,1,-26.09
 06/01/2019 11:45:00,32.89,0.0,1,-26.11
 06/01/2019 12:00:00,32.84,0.0,1,-26.47
 06/01/2019 12:15:00,32.84,0.0,1,-26.63
 06/01/2019 12:30:00,32.84,0.0,1,-26.93
 06/01/2019 12:45:00,32.87,0.0,1,-26.62
 06/01/2019 13:00:00,32.9,0.0,1,-26.42
 06/01/2019 13:15:00,32.93,0.0,1,-26.09
 06/01/2019 13:30:00,32.98,0.0,1,-25.72
 06/01/2019 13:45:00,33.01,0.0,1,-25.56
 06/01/2019 14:00:00,33.01,0.0,1,-25.62
 06/01/2019 14:15:00,33.04,0.0,1,-25.48
 06/01/2019 14:30:00,33.07,0.0,1,-25.32
 06/01/2019 14:45:00,33.11,0.0,1,-25.15
 06/01/2019 15:00:00,33.11,0.0,1,-25.4
 06/01/2019 15:15:00,33.08,0.0,1,-25.82
 06/01/2019 15:30:00,33.05,0.0,1,-26.09
 06/01/2019 15:45:00,33.02,0.0,1,-26.57
 06/01/2019 16:00:00,32.93,0.0,1,-27.34
 06/01/2019 16:15:00,32.81,0.0,1,-28.41
 06/01/2019 16:30:00,32.9,0.0,1,-29.57
 06/01/2019 16:45:00,32.96,0.0,1,-30.82
 06/01/2019 17:00:00,32.91,0.0,1,-31.48
 06/01/2019 17:15:00,32.83,0.0,1,-32.0
 06/01/2019 17:30:00,32.78,0.0,1,-32.27
 06/01/2019 17:45:00,32.8,0.0,1,-32.28
 06/01/2019 18:00:00,32.88,0.0,1,-31.78
 06/01/2019 18:15:00,32.88,0.0,1,-31.44
 06/01/2019 18:30:00,32.95,0.0,1,-30.69
 06/01/2019 18:45:00,32.97,0.0,1,-30.44
 06/01/2019 19:00:00,33.01,0.0,1,-29.83
 06/01/2019 19:15:00,33.1,0.0,1,-29.31
 06/01/2019 19:30:00,33.17,0.0,1,-28.87
 06/01/2019 19:45:00,33.2,0.0,1,-28.63
 06/01/2019 20:00:00,33.2,0.0,1,-27.89
 06/01/2019 20:15:00,33.12,0.0,1,-27.44
 06/01/2019 20:30:00,33.19,0.0,1,-26.75
 06/01/2019 20:45:00,33.23,0.0,1,-26.25
 06/01/2019 21:00:00,33.3,0.0,1,-25.7
 06/01/2019 21:15:00,33.14,0.0,1,-24.79
 06/01/2019 21:30:00,32.94,0.0,1,-24.01
 06/01/2019 21:45:00,33.03,0.0,1,-23.5
 06/01/2019 22:00:00,33.08,0.0,1,-22.77
 06/01/2019 22:15:00,33.12,0.0,1,-22.3
 06/01/2019 22:30:00,33.24,0.0,1,-21.3
 06/01/2019 22:45:00,33.19,0.0,1,-20.5
 06/01/2019 23:00:00,33.38,0.0,1,-19.59
 06/01/2019 23:15:00,33.43,0.0,1,-19.15
 06/01/2019 23:30:00,33.07,0.0,1,-18.51
 06/01/2019 23:45:00,33.2,0.0,1,-18.39
 07/01/2019 00:00:00,33.38,0.0,1,-18.22
 07/01/2019 00:00:00,33.38,0.0,1,-18.22
 07/01/2019 00:15:00,33.24,0.0,1,-20.03
 07/01/2019 00:30:00,33.26,0.0,1,-20.6
 07/01/2019 00:45:00,33.16,0.0,1,-21.05
 07/01/2019 01:00:00,33.18,0.0,1,-21.19
 07/01/2019 01:15:00,33.2,0.0,1,-20.54
 07/01/2019 01:30:00,33.33,0.0,1,-20.4
 07/01/2019 01:45:00,33.41,0.0,1,-20.19
 07/01/2019 02:00:00,33.43,0.0,1,-19.95
 07/01/2019 02:15:00,33.5,0.0,1,-20.62
 07/01/2019 02:30:00,33.45,0.0,1,-20.2
 07/01/2019 02:45:00,33.46,0.0,1,-20.09
 07/01/2019 03:00:00,33.48,0.0,1,-19.97
 07/01/2019 03:15:00,33.04,0.0,1,-19.49
 07/01/2019 03:30:00,33.21,0.0,1,-19.19
 07/01/2019 03:45:00,33.2,0.0,1,-19.06
 07/01/2019 04:00:00,33.24,0.0,1,-18.86
 07/01/2019 04:15:00,33.17,0.0,1,-18.77
 07/01/2019 04:30:00,33.22,0.0,1,-18.89
 07/01/2019 04:45:00,33.14,0.0,1,-18.92
 07/01/2019 05:00:00,33.12,0.0,1,-18.68
 07/01/2019 05:15:00,32.9,0.0,1,-19.11
 07/01/2019 05:30:00,32.67,0.0,1,-19.32
 07/01/2019 05:45:00,32.67,0.0,1,-19.98
 07/01/2019 06:00:00,32.65,0.0,1,-20.95
 07/01/2019 06:15:00,32.95,0.0,1,-22.87
 07/01/2019 06:30:00,33.38,0.0,1,-24.17
 07/01/2019 06:45:00,33.1,0.0,1,-25.19
 07/01/2019 07:00:00,32.97,0.0,1,-26.33
 07/01/2019 07:15:00,32.88,0.0,1,-27.28
 07/01/2019 07:30:00,32.79,0.0,1,-27.97
 07/01/2019 07:45:00,32.76,0.0,1,-28.73
 07/01/2019 08:00:00,32.61,0.0,1,-29.39
 07/01/2019 08:15:00,32.74,0.0,1,-30.06
 07/01/2019 08:30:00,32.89,0.0,1,-31.02
 07/01/2019 08:45:00,32.85,0.0,1,-31.46
 07/01/2019 09:00:00,32.73,0.0,1,-31.4
 07/01/2019 09:15:00,32.77,0.0,1,-31.45
 07/01/2019 09:30:00,32.77,0.0,1,-31.45
 07/01/2019 09:45:00,32.77,0.0,1,-31.45
 07/01/2019 10:00:00,32.77,0.0,1,-31.45
 07/01/2019 10:15:00,32.77,0.0,1,-31.45
 07/01/2019 10:30:00,32.77,0.0,1,-31.45
 07/01/2019 10:45:00,32.77,0.0,1,-31.45
 07/01/2019 11:00:00,32.77,0.0,1,-31.45
 07/01/2019 11:15:00,32.77,0.0,1,-31.45
 07/01/2019 11:30:00,32.77,0.0,1,-31.45
 07/01/2019 11:45:00,32.77,0.0,1,-31.45
 07/01/2019 12:00:00,32.77,0.0,1,-31.45
 07/01/2019 12:15:00,32.77,0.0,1,-31.45
 07/01/2019 12:30:00,32.77,0.0,1,-31.45
 07/01/2019 12:45:00,32.77,0.0,1,-31.45
 07/01/2019 13:00:00,32.77,0.0,1,-31.45
 07/01/2019 13:15:00,32.77,0.0,1,-31.45
 07/01/2019 13:30:00,32.77,0.0,1,-31.45
 07/01/2019 13:45:00,32.77,0.0,1,-31.45
 07/01/2019 14:00:00,32.77,0.0,1,-31.45
 07/01/2019 14:15:00,32.77,9.06,1,-31.45
 07/01/2019 14:30:00,32.77,33.0,1,-31.45
 07/01/2019 14:45:00,32.77,33.0,1,-31.45
 07/01/2019 15:00:00,32.77,33.0,1,-31.45
 07/01/2019 15:15:00,32.77,33.0,1,-31.45
 07/01/2019 15:30:00,32.77,33.0,1,-31.45
 07/01/2019 15:45:00,32.77,33.0,1,-31.45
 07/01/2019 16:00:00,32.77,33.0,1,-31.45
 07/01/2019 16:15:00,32.77,33.0,1,-31.45
 07/01/2019 16:30:00,32.77,33.0,1,-31.45
 07/01/2019 16:45:00,32.77,33.0,1,-32.97
 07/01/2019 17:00:00,32.79,33.0,1,-34.66
 07/01/2019 17:15:00,32.89,33.0,1,-35.18
 07/01/2019 17:30:00,32.89,33.0,1,-35.47
 07/01/2019 17:45:00,32.89,33.0,1,-35.22
 07/01/2019 18:00:00,32.98,33.0,1,-35.2
 07/01/2019 18:15:00,32.94,33.0,1,-35.27
 07/01/2019 18:30:00,33.0,33.0,1,-34.74
 07/01/2019 18:45:00,33.06,33.0,1,-34.34
 07/01/2019 19:00:00,33.17,33.0,1,-33.81
 07/01/2019 19:15:00,33.18,33.0,1,-33.29
 07/01/2019 19:30:00,33.28,33.0,1,-32.71
 07/01/2019 19:45:00,33.25,33.0,1,-32.26
 07/01/2019 20:00:00,33.34,33.0,1,-31.42
 07/01/2019 20:15:00,33.38,33.0,1,-30.82
 07/01/2019 20:30:00,33.44,33.0,1,-30.44
 07/01/2019 20:45:00,33.45,33.0,1,-30.01
 07/01/2019 21:00:00,33.28,33.0,1,-28.78
 07/01/2019 21:15:00,33.04,33.0,1,-27.99
 07/01/2019 21:30:00,32.96,33.0,1,-27.2
 07/01/2019 21:45:00,33.02,33.0,1,-26.44
 07/01/2019 22:00:00,33.24,33.0,1,-25.8
 07/01/2019 22:15:00,33.28,33.0,1,-24.82
 07/01/2019 22:30:00,33.27,33.0,1,-23.84
 07/01/2019 22:45:00,32.99,33.0,1,-22.82
 07/01/2019 23:00:00,33.25,33.0,1,-21.94
 07/01/2019 23:15:00,33.22,33.0,1,-21.14
 07/01/2019 23:30:00,32.96,33.0,1,-20.27
 07/01/2019 23:45:00,33.01,33.0,1,-19.95
 08/01/2019 00:00:00,33.12,33.0,1,-19.98
 08/01/2019 00:15:00,32.69,33.0,1,-21.53
 08/01/2019 00:30:00,32.67,33.0,1,-21.78
 08/01/2019 00:45:00,33.03,33.0,1,-22.36
 08/01/2019 01:00:00,33.3,33.0,1,-22.43
 08/01/2019 01:15:00,33.32,33.0,1,-22.34
 08/01/2019 01:30:00,33.43,33.0,1,-22.19
 08/01/2019 01:45:00,33.46,33.0,1,-21.54
 08/01/2019 02:00:00,33.27,33.0,1,-21.48
 08/01/2019 02:15:00,33.03,33.0,1,-21.78
 08/01/2019 02:30:00,33.17,33.0,1,-21.15
 08/01/2019 02:45:00,33.18,33.0,1,-20.84
 08/01/2019 03:00:00,33.26,33.0,1,-20.76
 08/01/2019 03:15:00,33.3,33.0,1,-20.21
 08/01/2019 03:30:00,33.44,33.0,1,-19.7
 08/01/2019 03:45:00,33.47,33.0,1,-19.57
 08/01/2019 04:00:00,33.46,33.0,1,-19.66
 08/01/2019 04:15:00,33.33,33.0,1,-20.14
 08/01/2019 04:30:00,33.35,33.0,1,-19.81
 08/01/2019 04:45:00,33.31,33.0,1,-19.77
 08/01/2019 05:00:00,33.34,33.0,1,-19.93
 08/01/2019 05:15:00,33.24,33.0,1,-20.5
 08/01/2019 05:30:00,33.13,33.0,1,-20.56
 08/01/2019 05:45:00,33.0,33.0,1,-21.32
 08/01/2019 06:00:00,32.96,33.0,1,-22.27
 08/01/2019 06:15:00,32.81,33.0,1,-23.91
 08/01/2019 06:30:00,32.72,33.0,1,-25.37
 08/01/2019 06:45:00,32.99,33.0,1,-26.9
 08/01/2019 07:00:00,32.76,33.0,1,-28.27
 08/01/2019 07:15:00,32.86,33.0,1,-29.49
 08/01/2019 07:30:00,32.93,33.0,1,-30.56
 08/01/2019 07:45:00,32.89,33.0,1,-31.26
 08/01/2019 08:00:00,32.78,33.0,1,-31.7
 08/01/2019 08:15:00,32.68,33.0,1,-31.82
 08/01/2019 08:30:00,32.67,33.0,1,-31.75
 08/01/2019 08:45:00,32.68,33.0,1,-31.07
 08/01/2019 09:00:00,32.7,33.0,1,-31.04
 08/01/2019 09:15:00,32.63,33.0,1,-30.68
 08/01/2019 09:30:00,32.72,33.0,1,-30.47
 08/01/2019 09:45:00,32.74,33.0,1,-30.39
 08/01/2019 10:00:00,32.74,33.0,1,-29.79
 08/01/2019 10:15:00,32.96,33.0,1,-27.53
 08/01/2019 10:30:00,32.91,33.0,1,-25.52
 08/01/2019 10:45:00,32.96,33.0,1,-24.6
 08/01/2019 11:00:00,33.0,33.0,1,-23.58
 08/01/2019 11:15:00,33.03,33.0,1,-23.15
 08/01/2019 11:30:00,33.03,33.0,1,-23.17
 08/01/2019 11:45:00,33.21,33.0,1,-21.3
 08/01/2019 12:00:00,33.24,33.0,1,-23.5
 08/01/2019 12:15:00,33.38,33.0,1,-20.52
 08/01/2019 12:30:00,33.37,33.0,1,-20.34
 08/01/2019 12:45:00,33.34,33.0,1,-20.78
 08/01/2019 13:00:00,33.35,33.0,1,-21.43
 08/01/2019 13:15:00,33.41,33.0,1,-22.46
 08/01/2019 13:30:00,33.32,33.0,1,-23.05
 08/01/2019 13:45:00,33.27,33.0,1,-24.41
 08/01/2019 14:00:00,33.25,33.0,1,-24.61
 08/01/2019 14:15:00,33.3,33.0,1,-25.15
 08/01/2019 14:30:00,33.21,33.0,1,-26.37
 08/01/2019 14:45:00,33.29,33.0,1,-26.0
 08/01/2019 15:00:00,33.29,33.0,1,-24.79
 08/01/2019 15:15:00,33.28,33.0,1,-25.48
 08/01/2019 15:30:00,33.31,33.0,1,-26.61
 08/01/2019 15:45:00,33.15,33.0,1,-28.04
 08/01/2019 16:00:00,33.11,33.0,1,-29.09
 08/01/2019 16:15:00,33.04,33.0,1,-30.19
 08/01/2019 16:30:00,33.0,33.0,1,-31.45
 08/01/2019 16:45:00,32.9,33.0,1,-33.12
 08/01/2019 17:00:00,32.74,33.0,1,-34.76
 08/01/2019 17:15:00,32.81,33.0,1,-30.98
 08/01/2019 17:30:00,32.79,33.0,1,-31.22
 08/01/2019 17:45:00,32.8,33.0,1,-31.21
 08/01/2019 18:00:00,32.88,33.0,1,-31.15
 08/01/2019 18:15:00,32.84,33.0,1,-35.49
 08/01/2019 18:30:00,32.83,33.0,1,-35.33
 08/01/2019 18:45:00,32.87,33.0,1,-35.01
 08/01/2019 19:00:00,32.93,33.0,1,-34.51
 08/01/2019 19:15:00,32.89,33.0,1,-33.96
 08/01/2019 19:30:00,32.97,33.0,1,-33.46
 08/01/2019 19:45:00,33.07,33.0,1,-32.77
 08/01/2019 20:00:00,33.13,33.0,1,-32.46
 08/01/2019 20:15:00,33.11,33.0,1,-32.39
 08/01/2019 20:30:00,33.17,33.0,1,-31.76
 08/01/2019 20:45:00,33.19,33.0,1,-30.9
 08/01/2019 21:00:00,33.24,33.0,1,-30.37
 08/01/2019 21:15:00,33.38,33.0,1,-29.52
 08/01/2019 21:30:00,33.39,33.0,1,-28.48
 08/01/2019 21:45:00,33.24,33.0,1,-27.27
 08/01/2019 22:00:00,33.02,33.0,1,-26.05
 08/01/2019 22:15:00,33.1,33.0,1,-25.09
 08/01/2019 22:30:00,33.26,33.0,1,-24.29
 08/01/2019 22:45:00,33.29,33.0,1,-23.42
 08/01/2019 23:00:00,33.46,33.0,1,-22.43
 08/01/2019 23:15:00,33.24,33.0,1,-21.57
 08/01/2019 23:30:00,32.95,33.0,1,-20.98
 08/01/2019 23:45:00,32.91,33.0,1,-20.81
 09/01/2019 00:00:00,32.92,33.0,1,-20.6
 09/01/2019 00:15:00,32.8,33.0,1,-22.51
 09/01/2019 00:30:00,32.79,33.0,1,-23.06
 09/01/2019 00:45:00,32.72,33.0,1,-23.56
 09/01/2019 01:00:00,32.76,33.0,1,-23.43
 09/01/2019 01:15:00,32.88,33.0,1,-22.79
 09/01/2019 01:30:00,32.83,33.0,1,-22.73
 09/01/2019 01:45:00,32.88,33.0,1,-22.41
 09/01/2019 02:00:00,32.94,33.0,1,-22.41
 09/01/2019 02:15:00,32.94,33.0,1,-23.04
 09/01/2019 02:30:00,32.93,33.0,1,-23.03
 09/01/2019 02:45:00,32.94,33.0,1,-22.74
 09/01/2019 03:00:00,33.03,33.0,1,-22.28
 09/01/2019 03:15:00,32.99,33.0,1,-21.84
 09/01/2019 03:30:00,33.09,33.0,1,-21.7
 09/01/2019 03:45:00,33.12,33.0,1,-21.33
 09/01/2019 04:00:00,33.21,33.0,1,-21.07
 09/01/2019 04:15:00,33.13,33.0,1,-21.02
 09/01/2019 04:30:00,33.12,33.0,1,-20.98
 09/01/2019 04:45:00,33.11,33.0,1,-20.86
 09/01/2019 05:00:00,33.11,33.0,1,-20.98
 09/01/2019 05:15:00,33.11,33.0,1,-21.5
 09/01/2019 05:30:00,33.07,33.0,1,-21.54
 09/01/2019 05:45:00,33.02,33.0,1,-22.33
 09/01/2019 06:00:00,32.98,33.0,1,-22.76
 09/01/2019 06:15:00,32.9,33.0,1,-24.47
 09/01/2019 06:30:00,32.85,33.0,1,-26.04
 09/01/2019 06:45:00,32.91,33.0,1,-27.91
 09/01/2019 07:00:00,32.68,33.0,1,-29.44
 09/01/2019 07:15:00,32.89,33.0,1,-30.6
 09/01/2019 07:30:00,32.8,33.0,1,-31.65
 09/01/2019 07:45:00,32.65,33.0,1,-32.73
 09/01/2019 08:00:00,32.56,33.0,1,-33.36
 09/01/2019 08:15:00,32.88,33.0,1,-33.53
 09/01/2019 08:30:00,32.98,33.0,1,-33.42
 09/01/2019 08:45:00,32.94,33.0,1,-33.07
 09/01/2019 09:00:00,32.95,33.0,1,-32.34
 09/01/2019 09:15:00,33.04,33.0,1,-31.27
 09/01/2019 09:30:00,33.02,33.0,1,-29.75
 09/01/2019 09:45:00,33.21,33.0,1,-28.88
 09/01/2019 10:00:00,33.4,33.0,1,-27.37
 09/01/2019 10:15:00,33.03,33.0,1,-26.07
 09/01/2019 10:30:00,32.98,33.0,1,-25.56
 09/01/2019 10:45:00,33.01,33.0,1,-24.91
 09/01/2019 11:00:00,33.07,33.0,1,-23.76
 09/01/2019 11:15:00,33.12,33.0,1,-22.64
 09/01/2019 11:30:00,33.16,33.0,1,-21.69
 09/01/2019 11:45:00,33.2,33.0,1,-21.18
 09/01/2019 12:00:00,33.24,33.0,1,-20.71
 09/01/2019 12:15:00,33.24,33.0,1,-20.58
 09/01/2019 12:30:00,33.22,33.0,1,-20.88
 09/01/2019 12:45:00,33.22,33.0,1,-21.24
 09/01/2019 13:00:00,33.22,33.0,1,-21.84
 09/01/2019 13:15:00,33.22,33.0,1,-22.26
 09/01/2019 13:30:00,33.29,33.0,1,-21.49
 09/01/2019 13:45:00,33.27,33.0,1,-22.18
 09/01/2019 14:00:00,33.19,33.0,1,-24.59
 09/01/2019 14:15:00,33.15,33.0,1,-24.81
 09/01/2019 14:30:00,33.17,33.0,1,-24.85
 09/01/2019 14:45:00,33.2,33.0,1,-25.24
 09/01/2019 15:00:00,33.13,33.0,1,-26.84
 09/01/2019 15:15:00,33.12,33.0,1,-27.85
 09/01/2019 15:30:00,33.15,33.0,1,-28.35
 09/01/2019 15:45:00,33.07,33.0,1,-29.55
 09/01/2019 16:00:00,32.98,33.0,1,-30.74
 09/01/2019 16:15:00,32.88,33.0,1,-32.11
 09/01/2019 16:30:00,32.91,33.0,1,-32.83
 09/01/2019 16:45:00,32.89,33.0,1,-33.06
 09/01/2019 17:00:00,32.83,33.0,1,-30.56
 09/01/2019 17:15:00,32.84,33.0,1,-31.41
 09/01/2019 17:30:00,32.79,33.0,1,-31.88
 09/01/2019 17:45:00,32.79,33.0,1,-31.88
 09/01/2019 18:00:00,32.78,33.0,1,-31.94
 09/01/2019 18:15:00,32.82,33.0,1,-31.84
 09/01/2019 18:30:00,32.74,33.0,1,-31.56
 09/01/2019 18:45:00,32.69,33.0,1,-32.84
 09/01/2019 19:00:00,33.14,33.0,1,-35.21
 09/01/2019 19:15:00,33.14,33.0,1,-34.85
 09/01/2019 19:30:00,33.37,33.0,1,-34.23
 09/01/2019 19:45:00,33.21,33.0,1,-33.43
 09/01/2019 20:00:00,33.06,33.0,1,-33.04
 09/01/2019 20:15:00,33.1,33.0,1,-32.54
 09/01/2019 20:30:00,33.22,33.0,1,-31.7
 09/01/2019 20:45:00,33.16,33.0,1,-31.95
 09/01/2019 21:00:00,33.12,33.0,1,-31.7
 09/01/2019 21:15:00,33.18,33.0,1,-30.91
 09/01/2019 21:30:00,33.23,33.0,1,-30.02
 09/01/2019 21:45:00,33.21,33.0,1,-28.68
 09/01/2019 22:00:00,33.44,33.0,1,-27.55
 09/01/2019 22:15:00,33.0,33.0,1,-26.6
 09/01/2019 22:30:00,33.15,33.0,1,-26.11
 09/01/2019 22:45:00,33.12,33.0,1,-24.79
 09/01/2019 23:00:00,33.18,33.0,1,-23.97
 09/01/2019 23:15:00,33.25,33.0,1,-23.37
 09/01/2019 23:30:00,33.39,33.0,1,-22.75
 09/01/2019 23:45:00,33.44,33.0,1,-22.06
 10/01/2019 00:00:00,33.52,33.0,1,-22.17
 10/01/2019 00:15:00,33.45,33.0,1,-23.72
 10/01/2019 00:30:00,33.39,33.0,1,-24.18
 10/01/2019 00:45:00,33.34,33.0,1,-24.83
 10/01/2019 01:00:00,33.33,33.0,1,-24.92
 10/01/2019 01:15:00,33.36,33.0,1,-24.39
 10/01/2019 01:30:00,33.39,33.0,1,-24.3
 10/01/2019 01:45:00,33.51,33.0,1,-23.76
 10/01/2019 02:00:00,33.41,33.0,1,-23.28
 10/01/2019 02:15:00,33.01,33.0,1,-23.5
 10/01/2019 02:30:00,33.0,33.0,1,-23.51
 10/01/2019 02:45:00,33.01,33.0,1,-23.11
 10/01/2019 03:00:00,33.09,33.0,1,-22.91
 10/01/2019 03:15:00,33.1,33.0,1,-22.91
 10/01/2019 03:30:00,33.1,33.0,1,-22.88
 10/01/2019 03:45:00,33.14,33.0,1,-22.47
 10/01/2019 04:00:00,33.2,33.0,1,-22.4
 10/01/2019 04:15:00,33.2,33.0,1,-21.93
 10/01/2019 04:30:00,33.18,33.0,1,-22.15
 10/01/2019 04:45:00,33.14,33.0,1,-22.1
 10/01/2019 05:00:00,33.14,33.0,1,-22.01
 10/01/2019 05:15:00,33.01,33.0,1,-21.85
 10/01/2019 05:30:00,32.88,33.0,1,-22.63
 10/01/2019 05:45:00,32.8,33.0,1,-22.92
 10/01/2019 06:00:00,32.74,33.0,1,-23.54
 10/01/2019 06:15:00,32.88,33.0,1,-25.4
 10/01/2019 06:30:00,32.74,33.0,1,-27.26
 10/01/2019 06:45:00,32.67,33.0,1,-28.54
 10/01/2019 07:00:00,33.01,33.0,1,-30.14
 10/01/2019 07:15:00,32.99,33.0,1,-31.27
 10/01/2019 07:30:00,32.88,33.0,1,-32.25
 10/01/2019 07:45:00,32.84,33.0,1,-32.54
 10/01/2019 08:00:00,32.77,33.0,1,-33.31
 10/01/2019 08:15:00,32.82,33.0,1,-33.43
 10/01/2019 08:30:00,32.88,33.0,1,-33.63
 10/01/2019 08:45:00,32.89,33.0,1,-33.4
 10/01/2019 09:00:00,32.89,33.0,1,-33.27
 10/01/2019 09:15:00,32.86,33.0,1,-33.44
 10/01/2019 09:30:00,32.89,33.0,1,-32.7
 10/01/2019 09:45:00,32.97,33.0,1,-31.38
 10/01/2019 10:00:00,33.05,33.0,1,-29.59
 10/01/2019 10:15:00,33.15,33.0,1,-27.59
 10/01/2019 10:30:00,33.2,33.0,1,-26.16
 10/01/2019 10:45:00,33.22,33.0,1,-25.58
 10/01/2019 11:00:00,33.24,33.0,1,-24.63
 10/01/2019 11:15:00,33.19,33.0,1,-24.26
 10/01/2019 11:30:00,33.17,33.0,1,-25.54
 10/01/2019 11:45:00,33.13,33.0,1,-27.05
 10/01/2019 12:00:00,33.07,33.0,1,-28.73
 10/01/2019 12:15:00,33.0,33.0,1,-30.16
 10/01/2019 12:30:00,33.01,33.0,1,-30.14
 10/01/2019 12:45:00,33.01,33.0,1,-30.14
 10/01/2019 13:00:00,33.01,33.0,1,-30.14
 10/01/2019 13:15:00,33.01,33.0,1,-30.14
 10/01/2019 13:30:00,33.01,33.0,1,-30.14
 10/01/2019 13:45:00,33.01,33.0,1,-30.14
 10/01/2019 14:00:00,33.01,33.0,1,-30.14
 10/01/2019 14:15:00,33.02,33.0,1,-30.15
 10/01/2019 14:30:00,33.07,33.0,1,-30.36
 10/01/2019 14:45:00,33.16,33.0,1,-30.48
 10/01/2019 15:00:00,33.18,33.0,1,-30.55
 10/01/2019 15:15:00,33.2,33.0,1,-30.83
 10/01/2019 15:30:00,33.18,33.0,1,-31.2
 10/01/2019 15:45:00,33.04,33.0,1,-32.25
 10/01/2019 16:00:00,32.96,33.0,1,-33.21
 10/01/2019 16:15:00,32.99,33.0,1,-33.59
 10/01/2019 16:30:00,32.91,33.0,1,-34.41
 10/01/2019 16:45:00,32.93,33.0,1,-34.67
 10/01/2019 17:00:00,32.96,33.0,1,-31.06
 10/01/2019 17:15:00,32.92,33.0,1,-31.65
 10/01/2019 17:30:00,33.04,33.0,1,-32.03
 10/01/2019 17:45:00,33.08,33.0,1,-31.63
 10/01/2019 18:00:00,33.12,33.0,1,-31.56
 10/01/2019 18:15:00,33.09,33.0,1,-31.86
 10/01/2019 18:30:00,33.13,33.0,1,-32.37
 10/01/2019 18:45:00,33.09,33.0,1,-36.12
 10/01/2019 19:00:00,33.15,33.0,1,-35.51
 10/01/2019 19:15:00,33.13,33.0,1,-35.1
 10/01/2019 19:30:00,33.21,33.0,1,-34.99
 10/01/2019 19:45:00,33.26,33.0,1,-34.52
 10/01/2019 20:00:00,33.33,33.0,1,-33.65
 10/01/2019 20:15:00,33.34,33.0,1,-32.93
 10/01/2019 20:30:00,33.37,33.0,1,-32.24
 10/01/2019 20:45:00,33.17,33.0,1,-31.15
 10/01/2019 21:00:00,32.85,33.0,1,-30.47
 10/01/2019 21:15:00,32.86,33.0,1,-29.43
 10/01/2019 21:30:00,32.94,33.0,1,-28.6
 10/01/2019 21:45:00,32.9,33.0,1,-28.09
 10/01/2019 22:00:00,33.07,33.0,1,-27.58
 10/01/2019 22:15:00,33.17,33.0,1,-26.32
 10/01/2019 22:30:00,33.28,33.0,1,-24.95
 10/01/2019 22:45:00,33.33,33.0,1,-24.16
 10/01/2019 23:00:00,33.49,33.0,1,-23.2
 10/01/2019 23:15:00,33.24,33.0,1,-22.69
 10/01/2019 23:30:00,33.17,33.0,1,-21.98
 10/01/2019 23:45:00,33.17,33.0,1,-21.44
 11/01/2019 00:00:00,33.08,33.0,1,-21.31
 11/01/2019 00:15:00,32.92,33.0,1,-23.28
 11/01/2019 00:30:00,32.95,33.0,1,-23.77
 11/01/2019 00:45:00,32.83,33.0,1,-24.38
 11/01/2019 01:00:00,32.83,33.0,1,-24.64
 11/01/2019 01:15:00,32.87,33.0,1,-24.49
 11/01/2019 01:30:00,32.96,33.0,1,-24.1
 11/01/2019 01:45:00,33.06,33.0,1,-23.49
 11/01/2019 02:00:00,33.15,33.0,1,-22.91
 11/01/2019 02:15:00,33.17,33.0,1,-22.91
 11/01/2019 02:30:00,33.25,33.0,1,-22.66
 11/01/2019 02:45:00,33.33,33.0,1,-22.78
 11/01/2019 03:00:00,33.36,33.0,1,-22.49
 11/01/2019 03:15:00,33.33,33.0,1,-22.19
 11/01/2019 03:30:00,33.4,33.0,1,-21.83
 11/01/2019 03:45:00,33.47,33.0,1,-21.4
 11/01/2019 04:00:00,33.48,33.0,1,-21.24
 11/01/2019 04:15:00,33.49,33.0,1,-21.23
 11/01/2019 04:30:00,33.47,33.0,1,-21.2
 11/01/2019 04:45:00,33.5,33.0,1,-21.2
 11/01/2019 05:00:00,33.49,33.0,1,-21.2
 11/01/2019 05:15:00,33.39,33.0,1,-21.7
 11/01/2019 05:30:00,33.27,33.0,1,-21.68
 11/01/2019 05:45:00,33.22,33.0,1,-21.97
 11/01/2019 06:00:00,33.08,33.0,1,-22.86
 11/01/2019 06:15:00,32.91,33.0,1,-25.1
 11/01/2019 06:30:00,33.17,33.0,1,-26.41
 11/01/2019 06:45:00,32.97,33.0,1,-27.61
 11/01/2019 07:00:00,32.84,33.0,1,-28.9
 11/01/2019 07:15:00,33.01,33.0,1,-30.17
 11/01/2019 07:30:00,32.97,33.0,1,-31.14
 11/01/2019 07:45:00,32.8,33.0,1,-32.33
 11/01/2019 08:00:00,32.72,33.0,1,-32.97
 11/01/2019 08:15:00,32.72,33.0,1,-32.94
 11/01/2019 08:30:00,32.64,33.0,1,-32.93
 11/01/2019 08:45:00,32.63,33.0,1,-32.58
 11/01/2019 09:00:00,32.65,33.0,1,-31.71
 11/01/2019 09:15:00,32.74,33.0,1,-31.52
 11/01/2019 09:30:00,32.74,33.0,1,-31.17
 11/01/2019 09:45:00,32.77,33.0,1,-31.26
 11/01/2019 10:00:00,32.81,33.0,1,-31.12
 11/01/2019 10:15:00,32.92,33.0,1,-30.15
 11/01/2019 10:30:00,32.96,33.0,1,-29.54
 11/01/2019 10:45:00,33.02,33.0,1,-28.53
 11/01/2019 11:00:00,33.0,33.0,1,-28.33
 11/01/2019 11:15:00,33.0,33.0,1,-26.86
 11/01/2019 11:30:00,33.09,33.0,1,-24.86
 11/01/2019 11:45:00,33.18,33.0,1,-23.96
 11/01/2019 12:00:00,33.21,33.0,1,-23.25
 11/01/2019 12:15:00,33.28,33.0,1,-22.1
 11/01/2019 12:30:00,33.29,33.0,1,-22.5
 11/01/2019 12:45:00,33.28,33.0,1,-23.4
 11/01/2019 13:00:00,33.27,33.0,1,-24.22
 11/01/2019 13:15:00,33.3,33.0,1,-24.38
 11/01/2019 13:30:00,33.31,33.0,1,-25.35
 11/01/2019 13:45:00,33.28,33.0,1,-26.42
 11/01/2019 14:00:00,33.3,33.0,1,-27.15
 11/01/2019 14:15:00,33.24,33.0,1,-27.87
 11/01/2019 14:30:00,33.2,33.0,1,-28.59
 11/01/2019 14:45:00,33.24,33.0,1,-29.31
 11/01/2019 15:00:00,33.21,33.0,1,-29.4
 11/01/2019 15:15:00,33.18,33.0,1,-29.28
 11/01/2019 15:30:00,33.14,33.0,1,-29.53
 11/01/2019 15:45:00,33.16,33.0,1,-30.23
 11/01/2019 16:00:00,33.06,33.0,1,-31.04
 11/01/2019 16:15:00,33.0,33.0,1,-31.82
 11/01/2019 16:30:00,32.94,33.0,1,-32.84
 11/01/2019 16:45:00,32.81,33.0,1,-33.83
 11/01/2019 17:00:00,32.84,33.0,1,-34.43
 11/01/2019 17:15:00,33.03,33.0,1,-30.75
 11/01/2019 17:30:00,33.07,33.0,1,-30.91
 11/01/2019 17:45:00,33.03,33.0,1,-35.13
 11/01/2019 18:00:00,33.01,33.0,1,-35.35
 11/01/2019 18:15:00,32.99,33.0,1,-35.4
 11/01/2019 18:30:00,33.04,33.0,1,-34.81
 11/01/2019 18:45:00,33.08,33.0,1,-34.4
 11/01/2019 19:00:00,33.15,33.0,1,-33.82
 11/01/2019 19:15:00,33.19,33.0,1,-33.09
 11/01/2019 19:30:00,33.22,33.0,1,-32.68
 11/01/2019 19:45:00,33.31,33.0,1,-32.01
 11/01/2019 20:00:00,33.28,33.0,1,-31.59
 11/01/2019 20:15:00,33.32,33.0,1,-30.91
 11/01/2019 20:30:00,33.33,33.0,1,-29.71
 11/01/2019 20:45:00,33.08,33.0,1,-29.15
 11/01/2019 21:00:00,33.0,33.0,1,-28.78
 11/01/2019 21:15:00,33.03,33.0,1,-27.82
 11/01/2019 21:30:00,33.14,33.0,1,-26.37
 11/01/2019 21:45:00,33.11,33.0,1,-25.64
 11/01/2019 22:00:00,33.14,33.0,1,-24.79
 11/01/2019 22:15:00,33.15,33.0,1,-24.18
 11/01/2019 22:30:00,33.23,33.0,1,-23.51
 11/01/2019 22:45:00,33.29,33.0,1,-22.73
 11/01/2019 23:00:00,33.2,33.0,1,-21.85
 11/01/2019 23:15:00,33.11,33.0,1,-21.58
 11/01/2019 23:30:00,33.22,33.0,1,-21.07
 11/01/2019 23:45:00,33.24,33.0,1,-20.69
 12/01/2019 00:00:00,33.33,33.0,1,-20.39
 12/01/2019 00:15:00,33.19,33.0,1,-22.38
 12/01/2019 00:30:00,33.09,33.0,1,-22.84
 12/01/2019 00:45:00,32.85,33.0,1,-23.3
 12/01/2019 01:00:00,33.11,33.0,1,-23.31
 12/01/2019 01:15:00,33.14,33.0,1,-22.94
 12/01/2019 01:30:00,33.15,33.0,1,-22.47
 12/01/2019 01:45:00,33.35,33.0,1,-21.44
 12/01/2019 02:00:00,33.4,33.0,1,-21.1
 12/01/2019 02:15:00,33.46,33.0,1,-21.36
 12/01/2019 02:30:00,33.0,33.0,1,-20.77
 12/01/2019 02:45:00,33.01,33.0,1,-20.71
 12/01/2019 03:00:00,32.98,33.0,1,-20.26
 12/01/2019 03:15:00,33.01,33.0,1,-19.93
 12/01/2019 03:30:00,33.17,33.0,1,-19.49
 12/01/2019 03:45:00,33.18,33.0,1,-19.24
 12/01/2019 04:00:00,33.3,33.0,1,-19.01
 12/01/2019 04:15:00,33.3,33.0,1,-18.37
 12/01/2019 04:30:00,33.33,33.0,1,-17.94
 12/01/2019 04:45:00,33.28,33.0,1,-17.69
 12/01/2019 05:00:00,33.29,33.0,1,-17.66
 12/01/2019 05:15:00,33.26,33.0,1,-17.92
 12/01/2019 05:30:00,33.18,33.0,1,-17.86
 12/01/2019 05:45:00,33.11,33.0,1,-18.24
 12/01/2019 06:00:00,33.08,33.0,1,-18.86
 12/01/2019 06:15:00,32.82,33.0,1,-19.29
 12/01/2019 06:30:00,32.76,33.0,1,-20.15
 12/01/2019 06:45:00,32.6,33.0,1,-21.15
 12/01/2019 07:00:00,32.61,33.0,1,-20.92
 12/01/2019 07:15:00,32.78,33.0,1,-20.96
 12/01/2019 07:30:00,32.86,33.0,1,-21.62
 12/01/2019 07:45:00,32.94,33.0,1,-22.46
 12/01/2019 08:00:00,32.91,33.0,1,-23.15
 12/01/2019 08:15:00,32.86,33.0,1,-23.62
 12/01/2019 08:30:00,32.71,33.0,1,-24.48
 12/01/2019 08:45:00,33.05,33.0,1,-25.28
 12/01/2019 09:00:00,33.0,33.0,1,-25.59
 12/01/2019 09:15:00,33.02,33.0,1,-26.01
 12/01/2019 09:30:00,33.04,33.0,1,-26.24
 12/01/2019 09:45:00,32.89,33.0,1,-26.45
 12/01/2019 10:00:00,32.68,33.0,1,-26.28
 12/01/2019 10:15:00,32.77,33.0,1,-26.05
 12/01/2019 10:30:00,32.82,33.0,1,-25.83
 12/01/2019 10:45:00,32.92,33.0,1,-25.84
 12/01/2019 11:00:00,32.95,33.0,1,-25.58
 12/01/2019 11:15:00,32.98,33.0,1,-25.29
 12/01/2019 11:30:00,32.97,33.0,1,-25.01
 12/01/2019 11:45:00,32.89,33.0,1,-24.61
 12/01/2019 12:00:00,32.89,33.0,1,-24.0
 12/01/2019 12:15:00,32.89,33.0,1,-24.45
 12/01/2019 12:30:00,33.01,33.0,1,-24.73
 12/01/2019 12:45:00,33.0,33.0,1,-24.41
 12/01/2019 13:00:00,33.04,33.0,1,-24.34
 12/01/2019 13:15:00,33.11,33.0,1,-24.3
 12/01/2019 13:30:00,33.07,33.0,1,-23.54
 12/01/2019 13:45:00,33.16,33.0,1,-22.85
 12/01/2019 14:00:00,33.28,33.0,1,-22.47
 12/01/2019 14:15:00,33.39,33.0,1,-22.65
 12/01/2019 14:30:00,33.42,33.0,1,-22.89
 12/01/2019 14:45:00,33.44,33.0,1,-22.97
 12/01/2019 15:00:00,33.23,33.0,1,-22.99
 12/01/2019 15:15:00,33.13,33.0,1,-23.01
 12/01/2019 15:30:00,33.1,33.0,1,-23.3
 12/01/2019 15:45:00,33.03,33.0,1,-23.97
 12/01/2019 16:00:00,33.01,33.0,1,-24.29
 12/01/2019 16:15:00,32.97,33.0,1,-25.26
 12/01/2019 16:30:00,33.01,33.0,1,-26.11
 12/01/2019 16:45:00,33.02,33.0,1,-26.88
 12/01/2019 17:00:00,32.93,33.0,1,-27.73
 12/01/2019 17:15:00,32.81,33.0,1,-28.56
 12/01/2019 17:30:00,32.88,33.0,1,-29.0
 12/01/2019 17:45:00,33.04,33.0,1,-29.4
 12/01/2019 18:00:00,33.1,33.0,1,-29.16
 12/01/2019 18:15:00,33.13,33.0,1,-28.88
 12/01/2019 18:30:00,33.16,33.0,1,-28.65
 12/01/2019 18:45:00,33.2,33.0,1,-28.11
 12/01/2019 19:00:00,33.25,33.0,1,-27.78
 12/01/2019 19:15:00,33.39,33.0,1,-27.34
 12/01/2019 19:30:00,33.42,33.0,1,-26.66
 12/01/2019 19:45:00,33.47,33.0,1,-26.08
 12/01/2019 20:00:00,33.49,33.0,1,-25.6
 12/01/2019 20:15:00,33.48,33.0,1,-24.95
 12/01/2019 20:30:00,33.31,33.0,1,-24.17
 12/01/2019 20:45:00,33.36,33.0,1,-23.54
 12/01/2019 21:00:00,33.37,33.0,1,-23.05
 12/01/2019 21:15:00,32.92,33.0,1,-22.09
 12/01/2019 21:30:00,32.98,33.0,1,-21.46
 12/01/2019 21:45:00,33.01,33.0,1,-21.24
 12/01/2019 22:00:00,33.2,33.0,1,-20.72
 12/01/2019 22:15:00,33.27,33.0,1,-20.02
 12/01/2019 22:30:00,33.33,33.0,1,-19.34
 12/01/2019 22:45:00,33.42,33.0,1,-18.66
 12/01/2019 23:00:00,33.28,33.0,1,-18.15
 12/01/2019 23:15:00,33.16,33.0,1,-17.94
 12/01/2019 23:30:00,33.18,33.0,1,-17.42
 12/01/2019 23:45:00,32.93,33.0,1,-17.03
 13/01/2019 00:00:00,33.07,33.0,1,-16.87
 13/01/2019 00:15:00,32.84,33.0,1,-18.35
 13/01/2019 00:30:00,32.83,33.0,1,-18.96
 13/01/2019 00:45:00,32.76,33.0,1,-19.27
 13/01/2019 01:00:00,32.75,33.0,1,-19.22
 13/01/2019 01:15:00,32.78,33.0,1,-18.72
 13/01/2019 01:30:00,32.98,33.0,1,-18.4
 13/01/2019 01:45:00,33.25,33.0,1,-17.92
 13/01/2019 02:00:00,33.35,33.0,1,-17.99
 13/01/2019 02:15:00,33.36,33.0,1,-18.39
 13/01/2019 02:30:00,33.42,33.0,1,-17.89
 13/01/2019 02:45:00,33.44,33.0,1,-17.55
 13/01/2019 03:00:00,33.42,33.0,1,-17.01
 13/01/2019 03:15:00,33.0,33.0,1,-16.69
 13/01/2019 03:30:00,32.81,33.0,1,-16.28
 13/01/2019 03:45:00,32.85,33.0,1,-16.04
 13/01/2019 04:00:00,32.87,33.0,1,-15.73
 13/01/2019 04:15:00,32.93,33.0,1,-15.57
 13/01/2019 04:30:00,33.01,33.0,1,-15.38
 13/01/2019 04:45:00,32.96,33.0,1,-15.27
 13/01/2019 05:00:00,32.94,33.0,1,-15.07
 13/01/2019 05:15:00,32.93,33.0,1,-15.1
 13/01/2019 05:30:00,33.01,33.0,1,-15.07
 13/01/2019 05:45:00,33.0,33.0,1,-15.19
 13/01/2019 06:00:00,32.95,33.0,1,-15.49
 13/01/2019 06:15:00,32.86,33.0,1,-15.94
 13/01/2019 06:30:00,32.84,33.0,1,-16.03
 13/01/2019 06:45:00,32.85,33.0,1,-17.29
 13/01/2019 07:00:00,33.02,33.0,1,-17.85
 13/01/2019 07:15:00,32.98,33.0,1,-17.98
 13/01/2019 07:30:00,32.97,33.0,1,-18.19
 13/01/2019 07:45:00,32.86,33.0,1,-18.67
 13/01/2019 08:00:00,32.7,33.0,1,-19.4
 13/01/2019 08:15:00,32.65,33.0,1,-19.78
 13/01/2019 08:30:00,32.95,33.0,1,-20.71
 13/01/2019 08:45:00,33.09,33.0,1,-21.34
 13/01/2019 09:00:00,32.97,33.0,1,-21.79
 13/01/2019 09:15:00,32.98,33.0,1,-22.11
 13/01/2019 09:30:00,32.96,33.0,1,-22.44
 13/01/2019 09:45:00,32.88,33.0,1,-22.3
 13/01/2019 10:00:00,32.74,33.0,1,-22.66
 13/01/2019 10:15:00,32.71,33.0,1,-22.83
 13/01/2019 10:30:00,32.74,33.0,1,-20.47
 13/01/2019 10:45:00,32.76,33.0,1,-20.63
 13/01/2019 11:00:00,32.72,33.0,1,-21.48
 13/01/2019 11:15:00,32.87,33.0,1,-23.06
 13/01/2019 11:30:00,33.15,33.0,1,-24.42
 13/01/2019 11:45:00,33.1,33.0,1,-24.15
 13/01/2019 12:00:00,33.11,33.0,1,-24.41
 13/01/2019 12:15:00,33.17,33.0,1,-24.6
 13/01/2019 12:30:00,33.11,33.0,1,-24.63
 13/01/2019 12:45:00,33.06,33.0,1,-25.23
 13/01/2019 13:00:00,33.02,33.0,1,-25.5
 13/01/2019 13:15:00,33.04,33.0,1,-25.56
 13/01/2019 13:30:00,33.12,33.0,1,-24.78
 13/01/2019 13:45:00,33.14,33.0,1,-24.38
 13/01/2019 14:00:00,33.08,33.0,1,-24.2
 13/01/2019 14:15:00,32.99,33.0,1,-24.7
 13/01/2019 14:30:00,33.03,33.0,1,-25.01
 13/01/2019 14:45:00,33.15,33.0,1,-24.99
 13/01/2019 15:00:00,33.34,33.0,1,-24.87
 13/01/2019 15:15:00,33.27,33.0,1,-24.86
 13/01/2019 15:30:00,33.01,33.0,1,-24.79
 13/01/2019 15:45:00,33.02,33.0,1,-25.35
 13/01/2019 16:00:00,32.82,33.0,1,-25.93
 13/01/2019 16:15:00,32.68,33.0,1,-26.85
 13/01/2019 16:30:00,33.07,33.0,1,-28.04
 13/01/2019 16:45:00,32.99,33.0,1,-28.88
 13/01/2019 17:00:00,33.01,33.0,1,-30.06
 13/01/2019 17:15:00,33.06,33.0,1,-30.77
 13/01/2019 17:30:00,32.95,33.0,1,-31.11
 13/01/2019 17:45:00,32.91,33.0,1,-31.35
 13/01/2019 18:00:00,32.96,33.0,1,-30.89
 13/01/2019 18:15:00,33.09,33.0,1,-30.38
 13/01/2019 18:30:00,33.22,33.0,1,-29.65
 13/01/2019 18:45:00,33.18,33.0,1,-29.19
 13/01/2019 19:00:00,33.18,33.0,1,-28.69
 13/01/2019 19:15:00,33.18,33.0,1,-28.68
 13/01/2019 19:30:00,33.14,33.0,1,-27.96
 13/01/2019 19:45:00,32.98,33.0,1,-27.3
 13/01/2019 20:00:00,32.94,33.0,1,-26.39
 13/01/2019 20:15:00,33.03,33.0,1,-25.6
 13/01/2019 20:30:00,33.08,33.0,1,-25.0
 13/01/2019 20:45:00,33.18,33.0,1,-24.45
 13/01/2019 21:00:00,33.28,33.0,1,-23.9
 13/01/2019 21:15:00,33.39,33.0,1,-23.32
 13/01/2019 21:30:00,33.49,33.0,1,-22.95
 13/01/2019 21:45:00,33.27,33.0,1,-22.48
 13/01/2019 22:00:00,33.22,33.0,1,-22.21
 13/01/2019 22:15:00,33.32,33.0,1,-21.42
 13/01/2019 22:30:00,33.33,33.0,1,-20.62
 13/01/2019 22:45:00,33.45,33.0,1,-19.84
 13/01/2019 23:00:00,33.2,33.0,1,-18.61
 13/01/2019 23:15:00,32.93,33.0,1,-17.64
 13/01/2019 23:30:00,32.98,33.0,1,-17.02
 13/01/2019 23:45:00,33.04,33.0,1,-16.91
 14/01/2019 00:00:00,33.08,33.0,1,-17.1
 14/01/2019 00:00:00,33.08,33.0,1,-17.1
 14/01/2019 00:15:00,32.91,33.0,1,-18.77
 14/01/2019 00:30:00,32.85,33.0,1,-19.41
 14/01/2019 00:45:00,32.78,33.0,1,-19.82
 14/01/2019 01:00:00,32.75,33.0,1,-20.02
 14/01/2019 01:15:00,33.17,33.0,1,-19.96
 14/01/2019 01:30:00,33.52,33.0,1,-19.92
 14/01/2019 01:45:00,33.22,33.0,1,-19.16
 14/01/2019 02:00:00,33.01,33.0,1,-18.78
 14/01/2019 02:15:00,33.07,33.0,1,-19.34
 14/01/2019 02:30:00,33.08,33.0,1,-19.34
 14/01/2019 02:45:00,33.0,33.0,1,-19.26
 14/01/2019 03:00:00,33.03,33.0,1,-19.06
 14/01/2019 03:15:00,33.04,33.0,1,-18.69
 14/01/2019 03:30:00,33.17,33.0,1,-18.49
 14/01/2019 03:45:00,33.17,33.0,1,-18.25
 14/01/2019 04:00:00,33.21,33.0,1,-17.85
 14/01/2019 04:15:00,33.23,33.0,1,-17.87
 14/01/2019 04:30:00,33.25,33.0,1,-17.63
 14/01/2019 04:45:00,33.18,33.0,1,-17.48
 14/01/2019 05:00:00,33.13,33.0,1,-17.52
 14/01/2019 05:15:00,33.03,33.0,1,-17.98
 14/01/2019 05:30:00,32.84,33.0,1,-18.9
 14/01/2019 05:45:00,32.76,33.0,1,-19.82
 14/01/2019 06:00:00,32.72,33.0,1,-20.95
 14/01/2019 06:15:00,32.88,33.0,1,-22.87
 14/01/2019 06:30:00,32.74,33.0,1,-25.04
 14/01/2019 06:45:00,32.98,33.0,1,-26.72
 14/01/2019 07:00:00,32.8,33.0,1,-28.11
 14/01/2019 07:15:00,32.97,33.0,1,-29.56
 14/01/2019 07:30:00,32.98,33.0,1,-30.51
 14/01/2019 07:45:00,32.87,33.0,1,-31.19
 14/01/2019 08:00:00,32.84,33.0,1,-31.86
 14/01/2019 08:15:00,32.76,33.0,1,-32.08
 14/01/2019 08:30:00,32.74,33.0,1,-31.74
 14/01/2019 08:45:00,32.75,33.0,1,-30.87
 14/01/2019 09:00:00,32.73,33.0,1,-30.98
 14/01/2019 09:15:00,32.74,33.0,1,-31.16
 14/01/2019 09:30:00,32.71,33.0,1,-29.47
 14/01/2019 09:45:00,32.81,33.0,1,-26.41
 14/01/2019 10:00:00,32.78,33.0,1,-27.47
 14/01/2019 10:15:00,32.8,33.0,1,-30.12
 14/01/2019 10:30:00,32.89,33.0,1,-29.33
 14/01/2019 10:45:00,32.89,33.0,1,-28.73
 14/01/2019 11:00:00,32.89,33.0,1,-28.04
 14/01/2019 11:15:00,32.99,33.0,1,-24.59
 14/01/2019 11:30:00,32.99,33.0,1,-22.73
 14/01/2019 11:45:00,32.91,33.0,1,-25.94
 14/01/2019 12:00:00,32.85,33.0,1,-28.51
 14/01/2019 12:15:00,32.84,33.0,1,-28.93
 14/01/2019 12:30:00,32.84,33.0,1,-29.52
 14/01/2019 12:45:00,32.86,33.0,1,-29.34
 14/01/2019 13:00:00,32.88,33.0,1,-29.38
 14/01/2019 13:15:00,32.92,33.0,1,-29.09
 14/01/2019 13:30:00,32.94,33.0,1,-29.2
 14/01/2019 13:45:00,32.93,33.0,1,-29.41
 14/01/2019 14:00:00,32.95,33.0,1,-28.53
 14/01/2019 14:15:00,32.93,33.0,1,-28.81
 14/01/2019 14:30:00,32.91,33.0,1,-29.19
 14/01/2019 14:45:00,32.93,33.0,1,-29.03
 14/01/2019 15:00:00,32.98,33.0,1,-29.13
 14/01/2019 15:15:00,32.97,33.0,1,-29.23
 14/01/2019 15:30:00,32.98,33.0,1,-29.74
 14/01/2019 15:45:00,32.96,33.0,1,-30.4
 14/01/2019 16:00:00,32.9,33.0,1,-31.36
 14/01/2019 16:15:00,32.86,33.0,1,-31.73
 14/01/2019 16:30:00,32.79,33.0,1,-32.49
 14/01/2019 16:45:00,32.65,33.0,1,-34.15
 14/01/2019 17:00:00,32.77,33.0,1,-35.52
 14/01/2019 17:15:00,32.88,33.0,1,-35.76
 14/01/2019 17:30:00,32.88,33.0,1,-36.04
 14/01/2019 17:45:00,32.94,33.0,1,-36.05
 14/01/2019 18:00:00,32.99,33.0,1,-35.85
 14/01/2019 18:15:00,32.95,33.0,1,-35.53
 14/01/2019 18:30:00,33.0,33.0,1,-35.36
 14/01/2019 18:45:00,33.01,33.0,1,-34.67
 14/01/2019 19:00:00,33.1,33.0,1,-34.15
 14/01/2019 19:15:00,33.16,33.0,1,-33.97
 14/01/2019 19:30:00,33.01,33.0,1,-33.78
 14/01/2019 19:45:00,32.97,33.0,1,-33.55
 14/01/2019 20:00:00,33.03,33.0,1,-33.15
 14/01/2019 20:15:00,33.06,33.0,1,-32.46
 14/01/2019 20:30:00,33.16,33.0,1,-31.81
 14/01/2019 20:45:00,33.2,33.0,1,-31.07
 14/01/2019 21:00:00,33.2,33.0,1,-30.31
 14/01/2019 21:15:00,33.37,33.0,1,-29.33
 14/01/2019 21:30:00,33.38,33.0,1,-28.23
 14/01/2019 21:45:00,33.43,33.0,1,-27.24
 14/01/2019 22:00:00,33.3,33.0,1,-26.21
 14/01/2019 22:15:00,33.02,33.0,1,-25.46
 14/01/2019 22:30:00,33.12,33.0,1,-24.4
 14/01/2019 22:45:00,33.02,33.0,1,-23.42
 14/01/2019 23:00:00,33.08,33.0,1,-22.99
 14/01/2019 23:15:00,33.32,33.0,1,-22.54
 14/01/2019 23:30:00,33.35,33.0,1,-21.62
 14/01/2019 23:45:00,32.99,33.0,1,-20.95
 15/01/2019 00:00:00,32.98,33.0,1,-20.72
 15/01/2019 00:15:00,32.83,33.0,1,-22.79
 15/01/2019 00:30:00,32.86,33.0,1,-23.4
 15/01/2019 00:45:00,32.75,33.0,1,-23.83
 15/01/2019 01:00:00,32.72,33.0,1,-24.08
 15/01/2019 01:15:00,32.73,33.0,1,-23.66
 15/01/2019 01:30:00,32.86,33.0,1,-23.55
 15/01/2019 01:45:00,32.88,33.0,1,-22.87
 15/01/2019 02:00:00,32.99,33.0,1,-22.71
 15/01/2019 02:15:00,32.97,33.0,1,-22.49
 15/01/2019 02:30:00,33.05,33.0,1,-22.3
 15/01/2019 02:45:00,33.01,33.0,1,-22.2
 15/01/2019 03:00:00,33.02,33.0,1,-21.94
 15/01/2019 03:15:00,33.04,33.0,1,-21.8
 15/01/2019 03:30:00,33.2,33.0,1,-21.37
 15/01/2019 03:45:00,33.13,33.0,1,-21.29
 15/01/2019 04:00:00,33.13,33.0,1,-21.0
 15/01/2019 04:15:00,33.13,33.0,1,-21.0
 15/01/2019 04:30:00,33.26,33.0,1,-20.91
 15/01/2019 04:45:00,33.23,33.0,1,-20.81
 15/01/2019 05:00:00,33.24,33.0,1,-20.64
 15/01/2019 05:15:00,33.15,33.0,1,-21.1
 15/01/2019 05:30:00,33.07,33.0,1,-21.19
 15/01/2019 05:45:00,32.94,33.0,1,-21.64
 15/01/2019 06:00:00,32.83,33.0,1,-22.5
 15/01/2019 06:15:00,32.86,33.0,1,-24.56
 15/01/2019 06:30:00,32.96,33.0,1,-26.4
 15/01/2019 06:45:00,32.83,33.0,1,-27.73
 15/01/2019 07:00:00,32.82,33.0,1,-29.32
 15/01/2019 07:15:00,32.83,33.0,1,-30.27
 15/01/2019 07:30:00,32.74,33.0,1,-31.2
 15/01/2019 07:45:00,32.8,33.0,1,-32.17
 15/01/2019 08:00:00,32.76,33.0,1,-32.39
 15/01/2019 08:15:00,32.65,33.0,1,-32.33
 15/01/2019 08:30:00,32.64,33.0,1,-31.66
 15/01/2019 08:45:00,32.69,33.0,1,-31.32
 15/01/2019 09:00:00,32.66,33.0,1,-31.14
 15/01/2019 09:15:00,32.66,33.0,1,-30.9
 15/01/2019 09:30:00,32.64,33.0,1,-30.68
 15/01/2019 09:45:00,32.69,33.0,1,-30.58
 15/01/2019 10:00:00,32.77,33.0,1,-30.08
 15/01/2019 10:15:00,32.85,33.0,1,-29.4
 15/01/2019 10:30:00,32.93,33.0,1,-29.19
 15/01/2019 10:45:00,32.8,33.0,1,-29.65
 15/01/2019 11:00:00,32.81,33.0,1,-29.29
 15/01/2019 11:15:00,32.94,33.0,1,-28.44
 15/01/2019 11:30:00,33.02,33.0,1,-28.35
 15/01/2019 11:45:00,33.01,33.0,1,-28.46
 15/01/2019 12:00:00,33.02,33.0,1,-28.54
 15/01/2019 12:15:00,32.93,33.0,1,-29.01
 15/01/2019 12:30:00,32.9,33.0,1,-28.83
 15/01/2019 12:45:00,32.95,33.0,1,-29.02
 15/01/2019 13:00:00,32.95,33.0,1,-29.05
 15/01/2019 13:15:00,32.98,33.0,1,-29.39
 15/01/2019 13:30:00,33.12,33.0,1,-28.82
 15/01/2019 13:45:00,33.12,33.0,1,-28.38
 15/01/2019 14:00:00,33.11,33.0,1,-28.74
 15/01/2019 14:15:00,33.06,33.0,1,-29.13
 15/01/2019 14:30:00,33.05,33.0,1,-29.33
 15/01/2019 14:45:00,33.14,33.0,1,-29.25
 15/01/2019 15:00:00,33.12,33.0,1,-29.39
 15/01/2019 15:15:00,33.06,33.0,1,-29.51
 15/01/2019 15:30:00,33.03,33.0,1,-29.76
 15/01/2019 15:45:00,32.94,33.0,1,-30.41
 15/01/2019 16:00:00,32.89,33.0,1,-31.45
 15/01/2019 16:15:00,32.91,33.0,1,-31.7
 15/01/2019 16:30:00,32.73,33.0,1,-33.31
 15/01/2019 16:45:00,32.7,33.0,1,-34.36
 15/01/2019 17:00:00,33.07,33.0,1,-35.46
 15/01/2019 17:15:00,33.11,33.0,1,-35.91
 15/01/2019 17:30:00,33.25,33.0,1,-36.16
 15/01/2019 17:45:00,33.32,33.0,1,-35.95
 15/01/2019 18:00:00,33.23,33.0,1,-35.29
 15/01/2019 18:15:00,32.89,33.0,1,-35.14
 15/01/2019 18:30:00,32.94,33.0,1,-35.16
 15/01/2019 18:45:00,33.02,33.0,1,-34.33
 15/01/2019 19:00:00,33.06,33.0,1,-33.61
 15/01/2019 19:15:00,32.99,33.0,1,-33.25
 15/01/2019 19:30:00,33.12,33.0,1,-32.47
 15/01/2019 19:45:00,33.26,33.0,1,-32.1
 15/01/2019 20:00:00,33.29,33.0,1,-30.36
 15/01/2019 20:15:00,33.0,33.0,1,-29.98
 15/01/2019 20:30:00,33.07,33.0,1,-29.24
 15/01/2019 20:45:00,33.09,33.0,1,-28.51
 15/01/2019 21:00:00,32.98,33.0,1,-28.02
 15/01/2019 21:15:00,33.17,33.0,1,-27.38
 15/01/2019 21:30:00,33.11,33.0,1,-26.24
 15/01/2019 21:45:00,33.06,33.0,1,-25.88
 15/01/2019 22:00:00,32.93,33.0,1,-25.77
 15/01/2019 22:15:00,33.11,33.0,1,-25.0
 15/01/2019 22:30:00,33.21,33.0,1,-24.07
 15/01/2019 22:45:00,33.19,33.0,1,-22.84
 15/01/2019 23:00:00,33.21,33.0,1,-22.37
 15/01/2019 23:15:00,33.3,33.0,1,-21.76
 15/01/2019 23:30:00,33.28,33.0,1,-21.05
 15/01/2019 23:45:00,33.42,33.0,1,-20.17
 16/01/2019 00:00:00,33.4,33.0,1,-20.02
 16/01/2019 00:15:00,33.27,33.0,1,-22.3
 16/01/2019 00:30:00,33.39,33.0,1,-22.98
 16/01/2019 00:45:00,33.04,33.0,1,-23.31
 16/01/2019 01:00:00,33.02,33.0,1,-23.49
 16/01/2019 01:15:00,33.05,33.0,1,-22.95
 16/01/2019 01:30:00,33.21,33.0,1,-22.5
 16/01/2019 01:45:00,33.34,33.0,1,-21.77
 16/01/2019 02:00:00,33.41,33.0,1,-21.32
 16/01/2019 02:15:00,33.44,33.0,1,-21.57
 16/01/2019 02:30:00,33.41,33.0,1,-21.73
 16/01/2019 02:45:00,32.98,33.0,1,-21.49
 16/01/2019 03:00:00,33.08,33.0,1,-21.17
 16/01/2019 03:15:00,33.11,33.0,1,-21.07
 16/01/2019 03:30:00,33.2,33.0,1,-20.79
 16/01/2019 03:45:00,33.13,33.0,1,-20.55
 16/01/2019 04:00:00,33.21,33.0,1,-20.22
 16/01/2019 04:15:00,33.19,33.0,1,-19.92
 16/01/2019 04:30:00,33.24,33.0,1,-19.64
 16/01/2019 04:45:00,33.18,33.0,1,-19.77
 16/01/2019 05:00:00,33.12,33.0,1,-19.6
 16/01/2019 05:15:00,32.92,33.0,1,-20.19
 16/01/2019 05:30:00,33.02,33.0,1,-20.56
 16/01/2019 05:45:00,33.01,33.0,1,-21.34
 16/01/2019 06:00:00,32.93,33.0,1,-22.29
 16/01/2019 06:15:00,32.7,33.0,1,-24.01
 16/01/2019 06:30:00,32.86,33.0,1,-25.98
 16/01/2019 06:45:00,32.84,33.0,1,-26.9
 16/01/2019 07:00:00,32.79,33.0,1,-28.25
