DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 16/01/2019 07:15:00,32.91,33.0,1,-29.16
 16/01/2019 07:30:00,32.79,33.0,1,-30.37
 16/01/2019 07:45:00,32.87,33.0,1,-31.46
 16/01/2019 08:00:00,32.88,33.0,1,-32.07
 16/01/2019 08:15:00,32.93,33.0,1,-31.81
 16/01/2019 08:30:00,32.88,33.0,1,-31.42
 16/01/2019 08:45:00,32.89,33.0,1,-31.15
 16/01/2019 09:00:00,32.92,33.0,1,-30.48
 16/01/2019 09:15:00,32.92,33.0,1,-30.81
 16/01/2019 09:30:00,32.84,33.0,1,-31.25
 16/01/2019 09:45:00,32.9,33.0,1,-31.03
 16/01/2019 10:00:00,32.96,33.0,1,-30.81
 16/01/2019 10:15:00,33.01,33.0,1,-30.24
 16/01/2019 10:30:00,33.0,33.0,1,-30.02
 16/01/2019 10:45:00,33.0,33.0,1,-29.52
 16/01/2019 11:00:00,33.1,33.0,1,-27.25
 16/01/2019 11:15:00,33.21,33.0,1,-26.23
 16/01/2019 11:30:00,33.25,33.0,1,-25.5
 16/01/2019 11:45:00,33.29,33.0,1,-25.56
 16/01/2019 12:00:00,33.21,33.0,1,-26.3
 16/01/2019 12:15:00,33.1,33.0,1,-27.92
 16/01/2019 12:30:00,33.07,33.0,1,-27.98
 16/01/2019 12:45:00,33.12,33.0,1,-28.64
 16/01/2019 13:00:00,33.09,33.0,1,-29.12
 16/01/2019 13:15:00,33.14,33.0,1,-29.69
 16/01/2019 13:30:00,33.13,33.0,1,-29.82
 16/01/2019 13:45:00,33.13,33.0,1,-29.35
 16/01/2019 14:00:00,33.14,33.0,1,-29.25
 16/01/2019 14:15:00,33.14,33.0,1,-29.11
 16/01/2019 14:30:00,33.08,33.0,1,-29.69
 16/01/2019 14:45:00,33.18,33.0,1,-29.87
 16/01/2019 15:00:00,33.29,33.0,1,-29.53
 16/01/2019 15:15:00,33.32,33.0,1,-29.34
 16/01/2019 15:30:00,33.28,33.0,1,-29.5
 16/01/2019 15:45:00,33.23,33.0,1,-30.16
 16/01/2019 16:00:00,33.18,33.0,1,-31.31
 16/01/2019 16:15:00,33.17,33.0,1,-31.77
 16/01/2019 16:30:00,33.05,33.0,1,-32.48
 16/01/2019 16:45:00,32.95,33.0,1,-33.61
 16/01/2019 17:00:00,32.84,33.0,1,-34.91
 16/01/2019 17:15:00,32.86,33.0,1,-35.63
 16/01/2019 17:30:00,32.82,33.0,1,-36.38
 16/01/2019 17:45:00,32.8,33.0,1,-36.37
 16/01/2019 18:00:00,32.89,33.0,1,-36.3
 16/01/2019 18:15:00,32.82,33.0,1,-35.88
 16/01/2019 18:30:00,32.73,33.0,1,-35.27
 16/01/2019 18:45:00,32.77,33.0,1,-34.94
 16/01/2019 19:00:00,32.79,33.0,1,-34.9
 16/01/2019 19:15:00,32.84,33.0,1,-34.6
 16/01/2019 19:30:00,32.9,33.0,1,-33.79
 16/01/2019 19:45:00,32.88,33.0,1,-33.46
 16/01/2019 20:00:00,33.02,33.0,1,-32.7
 16/01/2019 20:15:00,33.01,33.0,1,-32.33
 16/01/2019 20:30:00,33.11,33.0,1,-31.08
 16/01/2019 20:45:00,33.05,33.0,1,-30.49
 16/01/2019 21:00:00,33.14,33.0,1,-30.25
 16/01/2019 21:15:00,33.3,33.0,1,-29.13
 16/01/2019 21:30:00,33.34,33.0,1,-27.32
 16/01/2019 21:45:00,33.06,33.0,1,-26.47
 16/01/2019 22:00:00,33.13,33.0,1,-25.9
 16/01/2019 22:15:00,33.19,33.0,1,-24.97
 16/01/2019 22:30:00,33.16,33.0,1,-24.55
 16/01/2019 22:45:00,33.28,33.0,1,-23.77
 16/01/2019 23:00:00,33.32,33.0,1,-22.79
 16/01/2019 23:15:00,33.42,33.0,1,-22.19
 16/01/2019 23:30:00,33.47,33.0,1,-21.35
 16/01/2019 23:45:00,33.41,33.0,1,-20.31
 17/01/2019 00:00:00,33.27,33.0,1,-20.78
 17/01/2019 00:15:00,33.14,33.0,1,-22.49
 17/01/2019 00:30:00,33.13,33.0,1,-22.61
 17/01/2019 00:45:00,33.13,33.0,1,-22.61
 17/01/2019 01:00:00,33.13,33.0,1,-22.61
 17/01/2019 01:15:00,33.13,33.0,1,-22.61
 17/01/2019 01:30:00,33.13,33.0,1,-22.61
 17/01/2019 01:45:00,33.13,33.0,1,-22.61
 17/01/2019 02:00:00,33.13,33.0,1,-22.61
 17/01/2019 02:15:00,33.13,33.0,1,-22.61
 17/01/2019 02:30:00,33.13,33.0,1,-22.61
 17/01/2019 02:45:00,33.13,33.0,1,-22.61
 17/01/2019 03:00:00,33.13,33.0,1,-22.61
 17/01/2019 03:15:00,33.13,33.0,1,-22.61
 17/01/2019 03:30:00,33.13,33.0,1,-22.61
 17/01/2019 03:45:00,33.13,33.0,1,-22.61
 17/01/2019 04:00:00,33.13,33.0,1,-22.61
 17/01/2019 04:15:00,33.13,33.0,1,-22.61
 17/01/2019 04:30:00,33.13,33.0,1,-22.61
 17/01/2019 04:45:00,33.13,33.0,1,-22.61
 17/01/2019 05:00:00,33.13,33.0,1,-22.61
 17/01/2019 05:15:00,33.13,33.0,1,-22.61
 17/01/2019 05:30:00,33.13,33.0,1,-22.61
 17/01/2019 05:45:00,32.95,33.0,1,-22.03
 17/01/2019 06:00:00,32.75,33.0,1,-22.2
 17/01/2019 06:15:00,32.62,33.0,1,-22.61
 17/01/2019 06:30:00,32.62,33.0,1,-22.61
 17/01/2019 06:45:00,32.62,33.0,1,-22.61
 17/01/2019 07:00:00,32.62,33.0,1,-22.61
 17/01/2019 07:15:00,32.62,33.0,1,-22.61
 17/01/2019 07:30:00,32.62,33.0,1,-22.61
 17/01/2019 07:45:00,32.62,33.0,1,-22.61
 17/01/2019 08:00:00,32.62,33.0,1,-22.61
 17/01/2019 08:15:00,32.62,33.0,1,-22.61
 17/01/2019 08:30:00,32.62,33.0,1,-22.61
 17/01/2019 08:45:00,32.62,33.0,1,-22.61
 17/01/2019 09:00:00,32.62,33.0,1,-22.61
 17/01/2019 09:15:00,32.74,33.0,1,-26.05
 17/01/2019 09:30:00,33.04,33.0,1,-28.84
 17/01/2019 09:45:00,33.2,33.0,1,-27.54
 17/01/2019 10:00:00,33.19,33.0,1,-26.26
 17/01/2019 10:15:00,33.3,33.0,1,-24.84
 17/01/2019 10:30:00,33.3,33.0,1,-23.56
 17/01/2019 10:45:00,33.35,33.0,1,-22.47
 17/01/2019 11:00:00,33.42,33.0,1,-21.11
 17/01/2019 11:15:00,33.37,33.0,1,-19.56
 17/01/2019 11:30:00,33.29,33.0,1,-18.66
 17/01/2019 11:45:00,33.33,33.0,1,-18.07
 17/01/2019 12:00:00,33.31,33.0,1,-17.87
 17/01/2019 12:15:00,33.28,33.0,1,-17.97
 17/01/2019 12:30:00,33.29,33.0,1,-18.16
 17/01/2019 12:45:00,33.32,33.0,1,-18.21
 17/01/2019 13:00:00,33.36,33.0,1,-18.05
 17/01/2019 13:15:00,33.36,33.0,1,-18.02
 17/01/2019 13:30:00,33.47,33.0,1,-18.11
 17/01/2019 13:45:00,33.2,33.0,1,-18.33
 17/01/2019 14:00:00,32.99,33.0,1,-19.08
 17/01/2019 14:15:00,32.88,33.0,1,-19.82
 17/01/2019 14:30:00,32.78,33.0,1,-21.77
 17/01/2019 14:45:00,32.82,33.0,1,-22.24
 17/01/2019 15:00:00,32.73,33.0,1,-23.51
 17/01/2019 15:15:00,32.59,33.0,1,-25.82
 17/01/2019 15:30:00,32.65,33.0,1,-26.95
 17/01/2019 15:45:00,32.99,33.0,1,-28.13
 17/01/2019 16:00:00,32.82,33.0,1,-29.64
 17/01/2019 16:15:00,32.77,33.0,1,-30.68
 17/01/2019 16:30:00,32.8,33.0,1,-31.66
 17/01/2019 16:45:00,32.72,33.0,1,-33.23
 17/01/2019 17:00:00,32.72,33.0,1,-34.06
 17/01/2019 17:15:00,32.82,33.0,1,-30.37
 17/01/2019 17:30:00,32.79,33.0,1,-30.81
 17/01/2019 17:45:00,32.84,33.0,1,-30.52
 17/01/2019 18:00:00,32.88,33.0,1,-30.38
 17/01/2019 18:15:00,32.85,33.0,1,-30.42
 17/01/2019 18:30:00,32.85,33.0,1,-30.92
 17/01/2019 18:45:00,32.73,33.0,1,-34.81
 17/01/2019 19:00:00,32.76,33.0,1,-34.58
 17/01/2019 19:15:00,32.69,33.0,1,-34.31
 17/01/2019 19:30:00,32.72,33.0,1,-33.62
 17/01/2019 19:45:00,32.75,33.0,1,-33.39
 17/01/2019 20:00:00,32.79,33.0,1,-32.88
 17/01/2019 20:15:00,32.84,33.0,1,-32.61
 17/01/2019 20:30:00,32.96,33.0,1,-31.81
 17/01/2019 20:45:00,32.97,33.0,1,-31.34
 17/01/2019 21:00:00,33.04,33.0,1,-30.68
 17/01/2019 21:15:00,33.23,33.0,1,-29.91
 17/01/2019 21:30:00,33.47,33.0,1,-29.04
 17/01/2019 21:45:00,33.39,33.0,1,-28.0
 17/01/2019 22:00:00,32.97,33.0,1,-26.89
 17/01/2019 22:15:00,33.02,33.0,1,-26.32
 17/01/2019 22:30:00,33.1,33.0,1,-25.45
 17/01/2019 22:45:00,33.16,33.0,1,-24.36
 17/01/2019 23:00:00,33.27,33.0,1,-23.63
 17/01/2019 23:15:00,33.36,33.0,1,-23.17
 17/01/2019 23:30:00,33.48,33.0,1,-22.63
 17/01/2019 23:45:00,33.52,33.0,1,-22.27
 18/01/2019 00:00:00,33.52,33.0,1,-22.11
 18/01/2019 00:15:00,33.34,33.0,1,-23.74
 18/01/2019 00:30:00,33.29,33.0,1,-24.01
 18/01/2019 00:45:00,33.27,33.0,1,-24.27
 18/01/2019 01:00:00,33.25,33.0,1,-24.31
 18/01/2019 01:15:00,33.25,33.0,1,-24.15
 18/01/2019 01:30:00,33.27,33.0,1,-23.62
 18/01/2019 01:45:00,33.38,33.0,1,-23.21
 18/01/2019 02:00:00,33.45,33.0,1,-23.17
 18/01/2019 02:15:00,33.43,33.0,1,-23.36
 18/01/2019 02:30:00,33.47,33.0,1,-23.41
 18/01/2019 02:45:00,33.47,33.0,1,-23.41
 18/01/2019 03:00:00,33.57,33.0,1,-21.97
 18/01/2019 03:15:00,33.08,33.0,1,-21.6
 18/01/2019 03:30:00,33.03,33.0,1,-21.66
 18/01/2019 03:45:00,33.01,33.0,1,-21.7
 18/01/2019 04:00:00,33.04,33.0,1,-21.93
 18/01/2019 04:15:00,33.03,33.0,1,-22.0
 18/01/2019 04:30:00,32.98,33.0,1,-21.53
 18/01/2019 04:45:00,32.94,33.0,1,-21.42
 18/01/2019 05:00:00,32.96,33.0,1,-21.56
 18/01/2019 05:15:00,33.03,33.0,1,-21.8
 18/01/2019 05:30:00,33.03,33.0,1,-21.8
 18/01/2019 05:45:00,33.03,33.0,1,-21.8
 18/01/2019 06:00:00,33.02,33.0,1,-22.02
 18/01/2019 06:15:00,32.73,33.0,1,-24.83
 18/01/2019 06:30:00,32.93,33.0,1,-26.74
 18/01/2019 06:45:00,32.71,33.0,1,-27.81
 18/01/2019 07:00:00,32.85,33.0,1,-29.08
 18/01/2019 07:15:00,32.91,33.0,1,-29.24
 18/01/2019 07:30:00,32.91,33.0,1,-29.24
 18/01/2019 07:45:00,32.91,33.0,1,-29.24
 18/01/2019 08:00:00,32.91,33.0,1,-29.24
 18/01/2019 08:15:00,32.91,33.0,1,-29.24
 18/01/2019 08:30:00,32.91,33.0,1,-29.24
 18/01/2019 08:45:00,32.91,33.0,1,-29.24
 18/01/2019 09:00:00,32.91,33.0,1,-29.24
 18/01/2019 09:15:00,32.91,33.0,1,-29.24
 18/01/2019 09:30:00,32.91,33.0,1,-29.24
 18/01/2019 09:45:00,32.91,33.0,1,-29.24
 18/01/2019 10:00:00,32.91,33.0,1,-29.24
 18/01/2019 10:15:00,33.14,33.0,1,-30.58
 18/01/2019 10:30:00,33.16,33.0,1,-30.64
 18/01/2019 10:45:00,33.16,33.0,1,-30.64
 18/01/2019 11:00:00,33.22,33.0,1,-30.0
 18/01/2019 11:15:00,33.32,33.0,1,-28.8
 18/01/2019 11:30:00,33.34,33.0,1,-28.13
 18/01/2019 11:45:00,33.38,33.0,1,-29.3
 18/01/2019 12:00:00,33.33,33.0,1,-27.93
 18/01/2019 12:15:00,33.33,33.0,1,-28.47
 18/01/2019 12:30:00,33.29,33.0,1,-29.23
 18/01/2019 12:45:00,33.25,33.0,1,-29.64
 18/01/2019 13:00:00,33.25,33.0,1,-29.64
 18/01/2019 13:15:00,33.4,33.0,1,-25.81
 18/01/2019 13:30:00,33.45,33.0,1,-24.82
 18/01/2019 13:45:00,33.45,33.0,1,-24.82
 18/01/2019 14:00:00,33.45,33.0,1,-24.82
 18/01/2019 14:15:00,33.45,33.0,1,-24.82
 18/01/2019 14:30:00,33.45,33.0,1,-24.82
 18/01/2019 14:45:00,33.45,33.0,1,-24.82
 18/01/2019 15:00:00,33.45,33.0,1,-24.82
 18/01/2019 15:15:00,33.45,33.0,1,-24.82
 18/01/2019 15:30:00,33.45,33.0,1,-24.82
 18/01/2019 15:45:00,33.45,33.0,1,-24.82
 18/01/2019 16:00:00,33.45,33.0,1,-24.82
 18/01/2019 16:15:00,33.45,33.0,1,-24.82
 18/01/2019 16:30:00,33.45,33.0,1,-24.82
 18/01/2019 16:45:00,33.45,33.0,1,-24.82
 18/01/2019 17:00:00,33.45,33.0,1,-24.82
 18/01/2019 17:15:00,33.45,33.0,1,-24.82
 18/01/2019 17:30:00,33.45,33.0,1,-24.82
 18/01/2019 17:45:00,33.45,33.0,1,-24.82
 18/01/2019 18:00:00,33.45,33.0,1,-24.82
 18/01/2019 18:15:00,33.45,33.0,1,-24.82
 18/01/2019 18:30:00,33.45,33.0,1,-24.82
 18/01/2019 18:45:00,33.45,33.0,1,-24.82
 18/01/2019 19:00:00,33.45,33.0,1,-24.82
 18/01/2019 19:15:00,33.45,33.0,1,-24.82
 18/01/2019 19:30:00,33.45,33.0,1,-24.82
 18/01/2019 19:45:00,33.45,33.0,1,-24.82
 18/01/2019 20:00:00,33.45,33.0,1,-24.82
 18/01/2019 20:15:00,33.45,33.0,1,-24.82
 18/01/2019 20:30:00,33.45,33.0,1,-24.82
 18/01/2019 20:45:00,33.45,33.0,1,-24.82
 18/01/2019 21:00:00,33.45,33.0,1,-24.82
 18/01/2019 21:15:00,33.45,33.0,1,-24.82
 18/01/2019 21:30:00,33.45,33.0,1,-24.82
 18/01/2019 21:45:00,33.45,33.0,1,-24.82
 18/01/2019 22:00:00,33.45,33.0,1,-24.82
 18/01/2019 22:15:00,33.45,33.0,1,-24.82
 18/01/2019 22:30:00,33.45,33.0,1,-24.82
 18/01/2019 22:45:00,33.45,33.0,1,-24.82
 18/01/2019 23:00:00,33.45,33.0,1,-24.82
 18/01/2019 23:15:00,33.45,33.0,1,-24.82
 18/01/2019 23:30:00,33.45,33.0,1,-24.82
 18/01/2019 23:45:00,33.45,33.0,1,-24.82
 19/01/2019 00:00:00,33.45,33.0,1,-24.82
 19/01/2019 00:15:00,33.45,33.0,1,-24.82
 19/01/2019 00:30:00,33.45,33.0,1,-24.82
 19/01/2019 00:45:00,33.45,33.0,1,-24.82
 19/01/2019 01:00:00,33.45,33.0,1,-24.82
 19/01/2019 01:15:00,33.45,33.0,1,-24.82
 19/01/2019 01:30:00,33.45,33.0,1,-24.82
 19/01/2019 01:45:00,33.45,33.0,1,-24.82
 19/01/2019 02:00:00,33.45,33.0,1,-24.82
 19/01/2019 02:15:00,33.45,33.0,1,-24.82
 19/01/2019 02:30:00,33.45,33.0,1,-24.82
 19/01/2019 02:45:00,33.45,33.0,1,-24.82
 19/01/2019 03:00:00,33.45,33.0,1,-24.82
 19/01/2019 03:15:00,33.45,33.0,1,-24.82
 19/01/2019 03:30:00,33.45,33.0,1,-24.82
 19/01/2019 03:45:00,33.45,33.0,1,-24.82
 19/01/2019 04:00:00,33.45,33.0,1,-24.82
 19/01/2019 04:15:00,33.45,33.0,1,-24.82
 19/01/2019 04:30:00,33.45,33.0,1,-24.82
 19/01/2019 04:45:00,33.45,33.0,1,-24.82
 19/01/2019 05:00:00,33.45,33.0,1,-24.82
 19/01/2019 05:15:00,33.45,33.0,1,-24.82
 19/01/2019 05:30:00,33.45,33.0,1,-24.82
 19/01/2019 05:45:00,33.45,33.0,1,-24.82
 19/01/2019 06:00:00,33.45,33.0,1,-24.82
 19/01/2019 06:15:00,33.45,33.0,1,-24.82
 19/01/2019 06:30:00,33.45,33.0,1,-24.82
 19/01/2019 06:45:00,33.45,33.0,1,-24.82
 19/01/2019 07:00:00,33.45,33.0,1,-24.82
 19/01/2019 07:15:00,33.45,33.0,1,-24.82
 19/01/2019 07:30:00,33.45,33.0,1,-24.82
 19/01/2019 07:45:00,33.45,33.0,1,-24.82
 19/01/2019 08:00:00,33.45,33.0,1,-24.82
 19/01/2019 08:15:00,33.45,33.0,1,-24.82
 19/01/2019 08:30:00,33.45,33.0,1,-24.82
 19/01/2019 08:45:00,33.45,33.0,1,-24.82
 19/01/2019 09:00:00,33.45,33.0,1,-24.82
 19/01/2019 09:15:00,33.45,33.0,1,-24.82
 19/01/2019 09:30:00,33.45,33.0,1,-24.82
 19/01/2019 09:45:00,33.45,33.0,1,-24.82
 19/01/2019 10:00:00,33.45,33.0,1,-24.82
 19/01/2019 10:15:00,33.45,33.0,1,-24.82
 19/01/2019 10:30:00,33.45,33.0,1,-24.82
 19/01/2019 10:45:00,33.45,33.0,1,-24.82
 19/01/2019 11:00:00,33.45,33.0,1,-24.82
 19/01/2019 11:15:00,33.45,33.0,1,-24.82
 19/01/2019 11:30:00,33.45,33.0,1,-24.82
 19/01/2019 11:45:00,33.45,33.0,1,-24.82
 19/01/2019 12:00:00,33.45,33.0,1,-24.82
 19/01/2019 12:15:00,33.45,33.0,1,-24.82
 19/01/2019 12:30:00,33.45,33.0,1,-24.82
 19/01/2019 12:45:00,33.45,33.0,1,-24.82
 19/01/2019 13:00:00,33.45,33.0,1,-24.82
 19/01/2019 13:15:00,33.45,33.0,1,-24.82
 19/01/2019 13:30:00,33.45,33.0,1,-24.82
 19/01/2019 13:45:00,33.45,33.0,1,-24.82
 19/01/2019 14:00:00,33.45,33.0,1,-24.82
 19/01/2019 14:15:00,33.45,33.0,1,-24.82
 19/01/2019 14:30:00,33.45,33.0,1,-24.82
 19/01/2019 14:45:00,33.45,33.0,1,-24.82
 19/01/2019 15:00:00,33.45,33.0,1,-24.82
 19/01/2019 15:15:00,33.45,33.0,1,-24.82
 19/01/2019 15:30:00,33.45,33.0,1,-24.82
 19/01/2019 15:45:00,33.45,33.0,1,-24.82
 19/01/2019 16:00:00,33.45,33.0,1,-24.82
 19/01/2019 16:15:00,33.45,33.0,1,-24.82
 19/01/2019 16:30:00,33.45,33.0,1,-24.82
 19/01/2019 16:45:00,33.45,33.0,1,-24.82
 19/01/2019 17:00:00,33.45,33.0,1,-24.82
 19/01/2019 17:15:00,33.45,33.0,1,-24.82
 19/01/2019 17:30:00,33.45,33.0,1,-24.82
 19/01/2019 17:45:00,33.45,33.0,1,-24.82
 19/01/2019 18:00:00,33.45,33.0,1,-24.82
 19/01/2019 18:15:00,33.45,33.0,1,-24.82
 19/01/2019 18:30:00,33.45,33.0,1,-24.82
 19/01/2019 18:45:00,33.45,33.0,1,-24.82
 19/01/2019 19:00:00,33.45,33.0,1,-24.82
 19/01/2019 19:15:00,33.45,33.0,1,-24.82
 19/01/2019 19:30:00,33.45,33.0,1,-24.82
 19/01/2019 19:45:00,33.45,33.0,1,-24.82
 19/01/2019 20:00:00,33.45,33.0,1,-24.82
 19/01/2019 20:15:00,33.45,33.0,1,-24.82
 19/01/2019 20:30:00,33.45,33.0,1,-24.82
 19/01/2019 20:45:00,33.45,33.0,1,-24.82
 19/01/2019 21:00:00,33.45,33.0,1,-24.82
 19/01/2019 21:15:00,33.45,33.0,1,-24.82
 19/01/2019 21:30:00,33.45,33.0,1,-24.82
 19/01/2019 21:45:00,33.45,33.0,1,-24.82
 19/01/2019 22:00:00,33.45,33.0,1,-24.82
 19/01/2019 22:15:00,33.45,33.0,1,-24.82
 19/01/2019 22:30:00,33.45,33.0,1,-24.82
 19/01/2019 22:45:00,33.45,33.0,1,-24.82
 19/01/2019 23:00:00,33.45,33.0,1,-24.82
 19/01/2019 23:15:00,33.45,33.0,1,-24.82
 19/01/2019 23:30:00,33.45,33.0,1,-24.82
 19/01/2019 23:45:00,33.45,33.0,1,-24.82
 20/01/2019 00:00:00,33.45,33.0,1,-24.82
 20/01/2019 00:15:00,33.45,33.0,1,-24.82
 20/01/2019 00:30:00,33.45,33.0,1,-24.82
 20/01/2019 00:45:00,33.45,33.0,1,-24.82
 20/01/2019 01:00:00,33.45,33.0,1,-24.82
 20/01/2019 01:15:00,33.45,33.0,1,-24.82
 20/01/2019 01:30:00,33.45,33.0,1,-24.82
 20/01/2019 01:45:00,33.45,33.0,1,-24.82
 20/01/2019 02:00:00,33.45,33.0,1,-24.82
 20/01/2019 02:15:00,33.45,33.0,1,-24.82
 20/01/2019 02:30:00,33.45,33.0,1,-24.82
 20/01/2019 02:45:00,33.45,33.0,1,-24.82
 20/01/2019 03:00:00,33.45,33.0,1,-24.82
 20/01/2019 03:15:00,33.45,33.0,1,-24.82
 20/01/2019 03:30:00,33.45,33.0,1,-24.82
 20/01/2019 03:45:00,33.45,33.0,1,-24.82
 20/01/2019 04:00:00,33.45,33.0,1,-24.82
 20/01/2019 04:15:00,33.45,33.0,1,-24.82
 20/01/2019 04:30:00,33.45,33.0,1,-24.82
 20/01/2019 04:45:00,33.45,33.0,1,-24.82
 20/01/2019 05:00:00,33.45,33.0,1,-24.82
 20/01/2019 05:15:00,33.45,33.0,1,-24.82
 20/01/2019 05:30:00,33.45,33.0,1,-24.82
 20/01/2019 05:45:00,33.45,33.0,1,-24.82
 20/01/2019 06:00:00,33.45,33.0,1,-24.82
 20/01/2019 06:15:00,33.45,33.0,1,-24.82
 20/01/2019 06:30:00,33.45,33.0,1,-24.82
 20/01/2019 06:45:00,33.45,33.0,1,-24.82
 20/01/2019 07:00:00,33.45,33.0,1,-24.82
 20/01/2019 07:15:00,33.45,33.0,1,-24.82
 20/01/2019 07:30:00,33.45,33.0,1,-24.82
 20/01/2019 07:45:00,33.45,33.0,1,-24.82
 20/01/2019 08:00:00,33.45,33.0,1,-24.82
 20/01/2019 08:15:00,33.45,33.0,1,-24.82
 20/01/2019 08:30:00,33.45,33.0,1,-24.82
 20/01/2019 08:45:00,33.45,33.0,1,-24.82
 20/01/2019 09:00:00,33.45,33.0,1,-24.82
 20/01/2019 09:15:00,33.45,33.0,1,-24.82
 20/01/2019 09:30:00,33.45,33.0,1,-24.82
 20/01/2019 09:45:00,33.45,33.0,1,-24.82
 20/01/2019 10:00:00,33.45,33.0,1,-24.82
 20/01/2019 10:15:00,33.45,33.0,1,-24.82
 20/01/2019 10:30:00,33.45,33.0,1,-24.82
 20/01/2019 10:45:00,33.45,33.0,1,-24.82
 20/01/2019 11:00:00,33.45,33.0,1,-24.82
 20/01/2019 11:15:00,33.45,33.0,1,-24.82
 20/01/2019 11:30:00,33.45,33.0,1,-24.82
 20/01/2019 11:45:00,33.45,33.0,1,-24.82
 20/01/2019 12:00:00,33.45,33.0,1,-24.82
 20/01/2019 12:15:00,33.45,33.0,1,-24.82
 20/01/2019 12:30:00,33.45,33.0,1,-24.82
 20/01/2019 12:45:00,33.45,33.0,1,-24.82
 20/01/2019 13:00:00,33.45,33.0,1,-24.82
 20/01/2019 13:15:00,33.45,33.0,1,-24.82
 20/01/2019 13:30:00,33.45,33.0,1,-24.82
 20/01/2019 13:45:00,33.45,33.0,1,-24.82
 20/01/2019 14:00:00,33.45,33.0,1,-24.82
 20/01/2019 14:15:00,33.45,33.0,1,-24.82
 20/01/2019 14:30:00,33.45,33.0,1,-24.82
 20/01/2019 14:45:00,33.45,33.0,1,-24.82
 20/01/2019 15:00:00,33.45,33.0,1,-24.82
 20/01/2019 15:15:00,33.45,33.0,1,-24.82
 20/01/2019 15:30:00,33.45,33.0,1,-24.82
 20/01/2019 15:45:00,33.45,33.0,1,-24.82
 20/01/2019 16:00:00,33.45,33.0,1,-24.82
 20/01/2019 16:15:00,33.45,33.0,1,-24.82
 20/01/2019 16:30:00,33.45,33.0,1,-24.82
 20/01/2019 16:45:00,33.45,33.0,1,-24.82
 20/01/2019 17:00:00,33.45,33.0,1,-24.82
 20/01/2019 17:15:00,33.45,33.0,1,-24.82
 20/01/2019 17:30:00,33.45,33.0,1,-24.82
 20/01/2019 17:45:00,33.45,33.0,1,-24.82
 20/01/2019 18:00:00,33.45,33.0,1,-24.82
 20/01/2019 18:15:00,33.45,33.0,1,-24.82
 20/01/2019 18:30:00,33.45,33.0,1,-24.82
 20/01/2019 18:45:00,33.45,33.0,1,-24.82
 20/01/2019 19:00:00,33.45,33.0,1,-24.82
 20/01/2019 19:15:00,33.45,33.0,1,-24.82
 20/01/2019 19:30:00,33.45,33.0,1,-24.82
 20/01/2019 19:45:00,33.45,33.0,1,-24.82
 20/01/2019 20:00:00,33.45,33.0,1,-24.82
 20/01/2019 20:15:00,33.45,33.0,1,-24.82
 20/01/2019 20:30:00,33.45,33.0,1,-24.82
 20/01/2019 20:45:00,33.45,33.0,1,-24.82
 20/01/2019 21:00:00,33.45,33.0,1,-24.82
 20/01/2019 21:15:00,33.45,33.0,1,-24.82
 20/01/2019 21:30:00,33.45,33.0,1,-24.82
 20/01/2019 21:45:00,33.45,33.0,1,-24.82
 20/01/2019 22:00:00,33.45,33.0,1,-24.82
 20/01/2019 22:15:00,33.45,33.0,1,-24.82
 20/01/2019 22:30:00,33.45,33.0,1,-24.82
 20/01/2019 22:45:00,33.45,33.0,1,-24.82
 20/01/2019 23:00:00,33.45,33.0,1,-24.82
 20/01/2019 23:15:00,33.45,33.0,1,-24.82
 20/01/2019 23:30:00,33.45,33.0,1,-24.82
 20/01/2019 23:45:00,33.45,33.0,1,-24.82
 21/01/2019 00:00:00,33.45,33.0,1,-24.82
 21/01/2019 00:00:00,33.45,33.0,1,-24.82
 21/01/2019 00:15:00,33.45,33.0,1,-24.82
 21/01/2019 00:30:00,33.45,33.0,1,-24.82
 21/01/2019 00:45:00,33.45,33.0,1,-24.82
 21/01/2019 01:00:00,33.45,33.0,1,-24.82
 21/01/2019 01:15:00,33.45,33.0,1,-24.82
 21/01/2019 01:30:00,33.45,33.0,1,-24.82
 21/01/2019 01:45:00,33.45,33.0,1,-24.82
 21/01/2019 02:00:00,33.45,33.0,1,-24.82
 21/01/2019 02:15:00,33.45,33.0,1,-24.82
 21/01/2019 02:30:00,33.45,33.0,1,-24.82
 21/01/2019 02:45:00,33.45,33.0,1,-24.82
 21/01/2019 03:00:00,33.45,33.0,1,-24.82
 21/01/2019 03:15:00,33.45,33.0,1,-24.82
 21/01/2019 03:30:00,33.45,33.0,1,-24.82
 21/01/2019 03:45:00,33.45,33.0,1,-24.82
 21/01/2019 04:00:00,33.45,33.0,1,-24.82
 21/01/2019 04:15:00,33.45,33.0,1,-24.82
 21/01/2019 04:30:00,33.45,33.0,1,-24.82
 21/01/2019 04:45:00,33.45,33.0,1,-24.82
 21/01/2019 05:00:00,33.45,33.0,1,-24.82
 21/01/2019 05:15:00,33.45,33.0,1,-24.82
 21/01/2019 05:30:00,33.45,33.0,1,-24.82
 21/01/2019 05:45:00,33.45,33.0,1,-24.82
 21/01/2019 06:00:00,33.45,33.0,1,-24.82
 21/01/2019 06:15:00,33.45,33.0,1,-24.82
 21/01/2019 06:30:00,33.45,33.0,1,-24.82
 21/01/2019 06:45:00,33.45,33.0,1,-24.82
 21/01/2019 07:00:00,33.45,33.0,1,-24.82
 21/01/2019 07:15:00,33.45,33.0,1,-24.82
 21/01/2019 07:30:00,33.45,33.0,1,-24.82
 21/01/2019 07:45:00,33.45,33.0,1,-24.82
 21/01/2019 08:00:00,33.45,33.0,1,-24.82
 21/01/2019 08:15:00,33.45,33.0,1,-24.82
 21/01/2019 08:30:00,33.45,33.0,1,-24.82
 21/01/2019 08:45:00,33.45,33.0,1,-24.82
 21/01/2019 09:00:00,33.36,33.0,1,-25.63
 21/01/2019 09:15:00,33.03,33.0,1,-37.58
 21/01/2019 09:30:00,33.04,33.0,1,-37.14
 21/01/2019 09:45:00,33.05,33.0,1,-37.19
 21/01/2019 10:00:00,33.09,33.0,1,-37.3
 21/01/2019 10:15:00,33.16,33.0,1,-36.37
 21/01/2019 10:30:00,33.22,33.0,1,-34.95
 21/01/2019 10:45:00,33.3,33.0,1,-33.39
 21/01/2019 11:00:00,33.43,33.0,1,-31.02
 21/01/2019 11:15:00,33.21,33.0,1,-27.81
 21/01/2019 11:30:00,32.94,33.0,1,-27.52
 21/01/2019 11:45:00,33.01,33.0,1,-27.14
 21/01/2019 12:00:00,33.0,33.0,1,-26.87
 21/01/2019 12:15:00,32.98,33.0,1,-26.63
 21/01/2019 12:30:00,32.97,33.0,1,-27.91
 21/01/2019 12:45:00,32.87,33.0,1,-31.29
 21/01/2019 13:00:00,32.84,33.0,1,-31.84
 21/01/2019 13:15:00,32.86,33.0,1,-31.45
 21/01/2019 13:30:00,32.91,33.0,1,-30.15
 21/01/2019 13:45:00,32.89,33.0,1,-30.82
 21/01/2019 14:00:00,32.78,33.0,1,-32.37
 21/01/2019 14:15:00,32.74,33.0,1,-32.85
 21/01/2019 14:30:00,32.7,33.0,1,-33.67
 21/01/2019 14:45:00,32.7,33.0,1,-33.59
 21/01/2019 15:00:00,32.65,33.0,1,-33.19
 21/01/2019 15:15:00,32.83,33.0,1,-33.81
 21/01/2019 15:30:00,32.76,33.0,1,-34.15
 21/01/2019 15:45:00,32.7,33.0,1,-34.97
 21/01/2019 16:00:00,32.66,33.0,1,-36.2
 21/01/2019 16:15:00,32.59,33.0,1,-37.15
 21/01/2019 16:30:00,32.59,33.0,1,-38.37
 21/01/2019 16:45:00,32.83,33.0,1,-40.14
 21/01/2019 17:00:00,32.9,33.0,1,-41.11
 21/01/2019 17:15:00,33.13,33.0,1,-37.22
 21/01/2019 17:30:00,33.15,33.0,1,-37.51
 21/01/2019 17:45:00,33.24,33.0,1,-37.31
 21/01/2019 18:00:00,33.26,33.0,1,-37.55
 21/01/2019 18:15:00,33.36,33.0,1,-37.33
 21/01/2019 18:30:00,33.4,33.0,1,-36.91
 21/01/2019 18:45:00,33.25,33.0,1,-36.3
 21/01/2019 19:00:00,33.3,33.0,1,-35.56
 21/01/2019 19:15:00,33.32,33.0,1,-37.52
 21/01/2019 19:30:00,33.33,33.0,1,-38.86
 21/01/2019 19:45:00,33.19,33.0,1,-38.07
 21/01/2019 20:00:00,33.29,33.0,1,-37.76
 21/01/2019 20:15:00,33.27,33.0,1,-36.85
 21/01/2019 20:30:00,32.94,33.0,1,-35.6
 21/01/2019 20:45:00,32.9,33.0,1,-34.91
 21/01/2019 21:00:00,33.06,33.0,1,-34.33
 21/01/2019 21:15:00,33.01,33.0,1,-33.6
 21/01/2019 21:30:00,33.07,33.0,1,-32.42
 21/01/2019 21:45:00,33.3,33.0,1,-31.29
 21/01/2019 22:00:00,33.35,33.0,1,-30.13
 21/01/2019 22:15:00,32.98,33.0,1,-29.01
 21/01/2019 22:30:00,33.0,33.0,1,-27.66
 21/01/2019 22:45:00,33.16,33.0,1,-26.35
 21/01/2019 23:00:00,33.27,33.0,1,-25.42
 21/01/2019 23:15:00,33.24,33.0,1,-24.68
 21/01/2019 23:30:00,33.34,33.0,1,-23.83
 21/01/2019 23:45:00,33.38,33.0,1,-23.64
 22/01/2019 00:00:00,33.42,33.0,1,-23.55
 22/01/2019 00:15:00,33.31,33.0,1,-26.37
 22/01/2019 00:30:00,33.28,33.0,1,-26.92
 22/01/2019 00:45:00,33.22,33.0,1,-27.83
 22/01/2019 01:00:00,33.13,33.0,1,-28.12
 22/01/2019 01:15:00,33.29,33.0,1,-27.54
 22/01/2019 01:30:00,33.38,33.0,1,-27.21
 22/01/2019 01:45:00,33.54,33.0,1,-26.36
 22/01/2019 02:00:00,33.29,33.0,1,-25.74
 22/01/2019 02:15:00,32.99,33.0,1,-26.12
 22/01/2019 02:30:00,33.06,33.0,1,-25.84
 22/01/2019 02:45:00,33.08,33.0,1,-25.79
 22/01/2019 03:00:00,33.17,33.0,1,-25.53
 22/01/2019 03:15:00,32.84,33.0,1,-25.04
 22/01/2019 03:30:00,32.79,33.0,1,-24.86
 22/01/2019 03:45:00,32.86,33.0,1,-24.29
 22/01/2019 04:00:00,32.95,33.0,1,-24.41
 22/01/2019 04:15:00,32.86,33.0,1,-24.53
 22/01/2019 04:30:00,32.87,33.0,1,-24.07
 22/01/2019 04:45:00,32.82,33.0,1,-23.95
 22/01/2019 05:00:00,32.79,33.0,1,-24.2
 22/01/2019 05:15:00,32.83,33.0,1,-25.05
 22/01/2019 05:30:00,32.98,33.0,1,-25.52
 22/01/2019 05:45:00,32.91,33.0,1,-26.3
 22/01/2019 06:00:00,32.91,33.0,1,-27.06
 22/01/2019 06:15:00,32.63,33.0,1,-28.98
 22/01/2019 06:30:00,33.12,33.0,1,-30.81
 22/01/2019 06:45:00,33.0,33.0,1,-32.66
 22/01/2019 07:00:00,32.76,33.0,1,-34.59
 22/01/2019 07:15:00,32.75,33.0,1,-36.03
 22/01/2019 07:30:00,33.2,33.0,1,-37.08
 22/01/2019 07:45:00,33.33,33.0,1,-37.64
 22/01/2019 08:00:00,33.26,33.0,1,-37.65
 22/01/2019 08:15:00,33.24,33.0,1,-37.91
 22/01/2019 08:30:00,33.2,33.0,1,-37.43
 22/01/2019 08:45:00,33.2,33.0,1,-37.2
 22/01/2019 09:00:00,33.25,33.0,1,-35.98
 22/01/2019 09:15:00,33.23,33.0,1,-34.74
 22/01/2019 09:30:00,33.31,33.0,1,-33.23
 22/01/2019 09:45:00,33.35,33.0,1,-33.52
 22/01/2019 10:00:00,33.16,33.0,1,-32.66
 22/01/2019 10:15:00,32.96,33.0,1,-33.51
 22/01/2019 10:30:00,32.92,33.0,1,-33.79
 22/01/2019 10:45:00,32.77,33.0,1,-35.0
 22/01/2019 11:00:00,32.79,33.0,1,-34.34
 22/01/2019 11:15:00,32.77,33.0,1,-34.79
 22/01/2019 11:30:00,32.71,33.0,1,-36.04
 22/01/2019 11:45:00,32.72,33.0,1,-35.7
 22/01/2019 12:00:00,32.7,33.0,1,-36.57
 22/01/2019 12:15:00,32.67,33.0,1,-37.55
 22/01/2019 12:30:00,32.65,33.0,1,-37.0
 22/01/2019 12:45:00,32.64,33.0,1,-37.12
 22/01/2019 13:00:00,32.62,33.0,1,-37.31
 22/01/2019 13:15:00,32.69,33.0,1,-36.22
 22/01/2019 13:30:00,32.77,33.0,1,-35.99
 22/01/2019 13:45:00,32.68,33.0,1,-36.95
 22/01/2019 14:00:00,32.69,33.0,1,-36.74
 22/01/2019 14:15:00,32.68,33.0,1,-36.65
 22/01/2019 14:30:00,32.66,33.0,1,-37.15
 22/01/2019 14:45:00,32.69,33.0,1,-37.04
 22/01/2019 15:00:00,32.77,33.0,1,-36.39
 22/01/2019 15:15:00,32.88,33.0,1,-35.51
 22/01/2019 15:30:00,32.9,33.0,1,-35.61
 22/01/2019 15:45:00,32.82,33.0,1,-37.05
 22/01/2019 16:00:00,32.81,33.0,1,-37.17
 22/01/2019 16:15:00,33.1,33.0,1,-34.72
 22/01/2019 16:30:00,33.21,33.0,1,-32.59
 22/01/2019 16:45:00,33.26,33.0,1,-29.68
 22/01/2019 17:00:00,33.11,33.0,1,-30.77
 22/01/2019 17:15:00,33.08,33.0,1,-31.76
 22/01/2019 17:30:00,33.06,33.0,1,-32.35
 22/01/2019 17:45:00,33.09,33.0,1,-32.21
 22/01/2019 18:00:00,33.14,33.0,1,-32.38
 22/01/2019 18:15:00,33.14,33.0,1,-32.27
 22/01/2019 18:30:00,33.2,33.0,1,-31.93
 22/01/2019 18:45:00,33.17,33.0,1,-31.48
 22/01/2019 19:00:00,33.19,33.0,1,-31.25
 22/01/2019 19:15:00,33.16,33.0,1,-33.07
 22/01/2019 19:30:00,33.28,33.0,1,-35.93
 22/01/2019 19:45:00,33.22,33.0,1,-35.56
 22/01/2019 20:00:00,33.24,33.0,1,-35.0
 22/01/2019 20:15:00,33.33,33.0,1,-34.19
 22/01/2019 20:30:00,33.41,33.0,1,-33.59
 22/01/2019 20:45:00,33.39,33.0,1,-32.84
 22/01/2019 21:00:00,33.26,33.0,1,-31.67
 22/01/2019 21:15:00,33.06,33.0,1,-30.93
 22/01/2019 21:30:00,33.21,33.0,1,-29.79
 22/01/2019 21:45:00,33.22,33.0,1,-29.0
 22/01/2019 22:00:00,33.24,33.0,1,-28.0
 22/01/2019 22:15:00,33.37,33.0,1,-26.86
 22/01/2019 22:30:00,33.39,33.0,1,-26.0
 22/01/2019 22:45:00,33.01,33.0,1,-24.82
 22/01/2019 23:00:00,33.14,33.0,1,-24.2
 22/01/2019 23:15:00,33.16,33.0,1,-23.33
 22/01/2019 23:30:00,33.23,33.0,1,-22.64
 22/01/2019 23:45:00,33.23,33.0,1,-22.11
 23/01/2019 00:00:00,32.83,33.0,1,-21.68
 23/01/2019 00:15:00,32.93,33.0,1,-24.0
 23/01/2019 00:30:00,33.12,33.0,1,-24.26
 23/01/2019 00:45:00,33.07,33.0,1,-24.62
 23/01/2019 01:00:00,33.07,33.0,1,-25.13
 23/01/2019 01:15:00,33.13,33.0,1,-24.32
 23/01/2019 01:30:00,33.18,33.0,1,-23.72
 23/01/2019 01:45:00,33.24,33.0,1,-23.63
 23/01/2019 02:00:00,33.27,33.0,1,-23.41
 23/01/2019 02:15:00,33.32,33.0,1,-23.8
 23/01/2019 02:30:00,33.38,33.0,1,-23.46
 23/01/2019 02:45:00,33.42,33.0,1,-23.11
 23/01/2019 03:00:00,33.44,33.0,1,-23.2
 23/01/2019 03:15:00,33.42,33.0,1,-22.99
 23/01/2019 03:30:00,33.45,33.0,1,-22.73
 23/01/2019 03:45:00,33.37,33.0,1,-22.17
 23/01/2019 04:00:00,33.01,33.0,1,-21.9
 23/01/2019 04:15:00,32.99,33.0,1,-21.85
 23/01/2019 04:30:00,33.0,33.0,1,-21.36
 23/01/2019 04:45:00,32.99,33.0,1,-21.82
 23/01/2019 05:00:00,32.91,33.0,1,-22.17
 23/01/2019 05:15:00,32.77,33.0,1,-22.79
 23/01/2019 05:30:00,32.72,33.0,1,-22.62
 23/01/2019 05:45:00,32.7,33.0,1,-22.95
 23/01/2019 06:00:00,32.7,33.0,1,-23.67
 23/01/2019 06:15:00,32.73,33.0,1,-25.3
 23/01/2019 06:30:00,32.76,33.0,1,-27.12
 23/01/2019 06:45:00,32.88,33.0,1,-28.9
 23/01/2019 07:00:00,32.67,33.0,1,-30.59
 23/01/2019 07:15:00,32.58,33.0,1,-31.41
 23/01/2019 07:30:00,33.03,33.0,1,-32.75
 23/01/2019 07:45:00,32.9,33.0,1,-33.79
 23/01/2019 08:00:00,32.89,33.0,1,-33.81
 23/01/2019 08:15:00,32.88,33.0,1,-33.6
 23/01/2019 08:30:00,32.84,33.0,1,-33.27
 23/01/2019 08:45:00,32.92,33.0,1,-32.66
 23/01/2019 09:00:00,32.95,33.0,1,-31.74
 23/01/2019 09:15:00,32.98,33.0,1,-30.7
 23/01/2019 09:30:00,33.02,33.0,1,-30.19
 23/01/2019 09:45:00,33.08,33.0,1,-29.47
 23/01/2019 10:00:00,33.19,33.0,1,-27.57
 23/01/2019 10:15:00,33.26,33.0,1,-25.82
 23/01/2019 10:30:00,33.35,33.0,1,-24.16
 23/01/2019 10:45:00,33.39,33.0,1,-22.96
 23/01/2019 11:00:00,33.42,33.0,1,-21.99
 23/01/2019 11:15:00,33.42,33.0,1,-21.4
 23/01/2019 11:30:00,33.42,33.0,1,-21.07
 23/01/2019 11:45:00,33.33,33.0,1,-22.95
 23/01/2019 12:00:00,33.28,33.0,1,-22.96
 23/01/2019 12:15:00,33.28,33.0,1,-23.49
 23/01/2019 12:30:00,33.3,33.0,1,-23.34
 23/01/2019 12:45:00,33.18,33.0,1,-27.49
 23/01/2019 13:00:00,33.27,33.0,1,-24.19
 23/01/2019 13:15:00,33.28,33.0,1,-25.05
 23/01/2019 13:30:00,33.25,33.0,1,-27.22
 23/01/2019 13:45:00,33.17,33.0,1,-28.7
 23/01/2019 14:00:00,33.27,33.0,1,-27.57
 23/01/2019 14:15:00,33.3,33.0,1,-24.13
 23/01/2019 14:30:00,32.85,33.0,1,-25.42
 23/01/2019 14:45:00,32.79,33.0,1,-28.53
 23/01/2019 15:00:00,32.75,33.0,1,-27.89
 23/01/2019 15:15:00,32.76,33.0,1,-30.11
 23/01/2019 15:30:00,32.74,33.0,1,-30.75
 23/01/2019 15:45:00,32.65,33.0,1,-31.38
 23/01/2019 16:00:00,32.57,33.0,1,-32.17
 23/01/2019 16:15:00,32.59,33.0,1,-32.75
 23/01/2019 16:30:00,32.84,33.0,1,-31.46
 23/01/2019 16:45:00,32.93,33.0,1,-29.25
 23/01/2019 17:00:00,32.9,33.0,1,-30.76
 23/01/2019 17:15:00,33.0,33.0,1,-32.37
 23/01/2019 17:30:00,33.0,33.0,1,-32.62
 23/01/2019 17:45:00,33.03,33.0,1,-32.67
 23/01/2019 18:00:00,33.04,33.0,1,-32.76
 23/01/2019 18:15:00,33.05,33.0,1,-32.74
 23/01/2019 18:30:00,33.12,33.0,1,-32.19
 23/01/2019 18:45:00,33.05,33.0,1,-32.35
 23/01/2019 19:00:00,33.09,33.0,1,-31.93
 23/01/2019 19:15:00,33.06,33.0,1,-32.01
 23/01/2019 19:30:00,33.13,33.0,1,-31.12
 23/01/2019 19:45:00,33.24,33.0,1,-30.52
 23/01/2019 20:00:00,33.21,33.0,1,-34.61
 23/01/2019 20:15:00,33.2,33.0,1,-34.17
 23/01/2019 20:30:00,33.28,33.0,1,-33.75
 23/01/2019 20:45:00,33.35,33.0,1,-32.95
 23/01/2019 21:00:00,33.21,33.0,1,-31.62
 23/01/2019 21:15:00,33.1,33.0,1,-30.22
 23/01/2019 21:30:00,33.3,33.0,1,-28.92
 23/01/2019 21:45:00,33.33,33.0,1,-28.09
 23/01/2019 22:00:00,33.43,33.0,1,-26.82
 23/01/2019 22:15:00,33.0,33.0,1,-25.18
 23/01/2019 22:30:00,33.02,33.0,1,-24.29
 23/01/2019 22:45:00,33.02,33.0,1,-23.44
 23/01/2019 23:00:00,33.11,33.0,1,-22.74
 23/01/2019 23:15:00,33.18,33.0,1,-22.13
 23/01/2019 23:30:00,33.25,33.0,1,-21.59
 23/01/2019 23:45:00,33.28,33.0,1,-21.22
 24/01/2019 00:00:00,33.33,33.0,1,-21.43
 24/01/2019 00:15:00,33.26,33.0,1,-23.12
 24/01/2019 00:30:00,33.25,33.0,1,-23.46
 24/01/2019 00:45:00,33.22,33.0,1,-23.81
 24/01/2019 01:00:00,33.22,33.0,1,-23.91
 24/01/2019 01:15:00,33.26,33.0,1,-23.58
 24/01/2019 01:30:00,33.3,33.0,1,-23.41
 24/01/2019 01:45:00,33.32,33.0,1,-23.1
 24/01/2019 02:00:00,33.39,33.0,1,-22.95
 24/01/2019 02:15:00,33.39,33.0,1,-23.09
 24/01/2019 02:30:00,33.44,33.0,1,-22.91
 24/01/2019 02:45:00,33.29,33.0,1,-22.58
 24/01/2019 03:00:00,32.89,33.0,1,-22.41
 24/01/2019 03:15:00,32.94,33.0,1,-22.21
 24/01/2019 03:30:00,32.98,33.0,1,-21.8
 24/01/2019 03:45:00,33.02,33.0,1,-21.42
 24/01/2019 04:00:00,33.03,33.0,1,-21.4
 24/01/2019 04:15:00,32.92,33.0,1,-21.4
 24/01/2019 04:30:00,32.87,33.0,1,-21.33
 24/01/2019 04:45:00,32.83,33.0,1,-21.44
 24/01/2019 05:00:00,32.8,33.0,1,-21.67
 24/01/2019 05:15:00,32.65,33.0,1,-22.03
 24/01/2019 05:30:00,32.69,33.0,1,-22.1
 24/01/2019 05:45:00,32.65,33.0,1,-22.57
 24/01/2019 06:00:00,32.7,33.0,1,-22.83
 24/01/2019 06:15:00,32.85,33.0,1,-24.61
 24/01/2019 06:30:00,32.86,33.0,1,-25.86
 24/01/2019 06:45:00,32.7,33.0,1,-27.39
 24/01/2019 07:00:00,32.61,33.0,1,-28.93
 24/01/2019 07:15:00,32.6,33.0,1,-29.68
 24/01/2019 07:30:00,32.96,33.0,1,-30.89
 24/01/2019 07:45:00,32.81,33.0,1,-31.7
 24/01/2019 08:00:00,32.73,33.0,1,-32.12
 24/01/2019 08:15:00,32.67,33.0,1,-32.17
 24/01/2019 08:30:00,32.82,33.0,1,-32.09
 24/01/2019 08:45:00,33.21,33.0,1,-31.94
 24/01/2019 09:00:00,33.11,33.0,1,-31.89
 24/01/2019 09:15:00,33.07,33.0,1,-32.32
 24/01/2019 09:30:00,33.03,33.0,1,-32.51
 24/01/2019 09:45:00,32.94,33.0,1,-32.28
 24/01/2019 10:00:00,33.07,33.0,1,-31.99
 24/01/2019 10:15:00,33.09,33.0,1,-31.16
 24/01/2019 10:30:00,32.94,33.0,1,-31.89
 24/01/2019 10:45:00,32.9,33.0,1,-32.17
 24/01/2019 11:00:00,32.84,33.0,1,-32.19
 24/01/2019 11:15:00,32.87,33.0,1,-31.83
 24/01/2019 11:30:00,32.91,33.0,1,-31.22
 24/01/2019 11:45:00,32.96,33.0,1,-31.26
 24/01/2019 12:00:00,32.97,33.0,1,-31.27
 24/01/2019 12:15:00,32.94,33.0,1,-30.99
 24/01/2019 12:30:00,32.95,33.0,1,-31.3
 24/01/2019 12:45:00,32.97,33.0,1,-30.97
 24/01/2019 13:00:00,33.16,33.0,1,-29.69
 24/01/2019 13:15:00,33.28,33.0,1,-29.28
 24/01/2019 13:30:00,33.34,33.0,1,-28.6
 24/01/2019 13:45:00,33.34,33.0,1,-28.57
 24/01/2019 14:00:00,33.36,33.0,1,-28.46
 24/01/2019 14:15:00,33.31,33.0,1,-28.06
 24/01/2019 14:30:00,33.32,33.0,1,-28.18
 24/01/2019 14:45:00,33.39,33.0,1,-28.29
 24/01/2019 15:00:00,33.35,33.0,1,-29.23
 24/01/2019 15:15:00,33.33,33.0,1,-29.67
 24/01/2019 15:30:00,32.9,33.0,1,-30.0
 24/01/2019 15:45:00,32.85,33.0,1,-31.04
 24/01/2019 16:00:00,32.86,33.0,1,-31.8
 24/01/2019 16:15:00,32.87,33.0,1,-32.02
 24/01/2019 16:30:00,32.96,33.0,1,-32.61
 24/01/2019 16:45:00,32.93,33.0,1,-33.4
 24/01/2019 17:00:00,32.9,33.0,1,-30.32
 24/01/2019 17:15:00,32.78,33.0,1,-30.92
 24/01/2019 17:30:00,32.73,33.0,1,-31.31
 24/01/2019 17:45:00,32.77,33.0,1,-31.38
 24/01/2019 18:00:00,32.78,33.0,1,-31.45
 24/01/2019 18:15:00,32.77,33.0,1,-31.25
 24/01/2019 18:30:00,32.72,33.0,1,-31.22
 24/01/2019 18:45:00,32.76,33.0,1,-30.84
 24/01/2019 19:00:00,32.84,33.0,1,-30.24
 24/01/2019 19:15:00,32.79,33.0,1,-29.99
 24/01/2019 19:30:00,32.8,33.0,1,-31.22
 24/01/2019 19:45:00,32.75,33.0,1,-33.79
 24/01/2019 20:00:00,32.75,33.0,1,-33.4
 24/01/2019 20:15:00,32.8,33.0,1,-32.59
 24/01/2019 20:30:00,32.79,33.0,1,-31.9
 24/01/2019 20:45:00,32.78,33.0,1,-31.3
 24/01/2019 21:00:00,32.76,33.0,1,-30.39
 24/01/2019 21:15:00,32.86,33.0,1,-29.63
 24/01/2019 21:30:00,33.05,33.0,1,-28.25
 24/01/2019 21:45:00,33.22,33.0,1,-27.21
 24/01/2019 22:00:00,33.37,33.0,1,-25.89
 24/01/2019 22:15:00,33.29,33.0,1,-25.45
 24/01/2019 22:30:00,33.31,33.0,1,-24.79
 24/01/2019 22:45:00,33.38,33.0,1,-23.8
 24/01/2019 23:00:00,33.18,33.0,1,-22.79
 24/01/2019 23:15:00,33.14,33.0,1,-22.42
 24/01/2019 23:30:00,33.21,33.0,1,-21.86
 24/01/2019 23:45:00,33.29,33.0,1,-21.3
 25/01/2019 00:00:00,33.1,33.0,1,-21.03
 25/01/2019 00:15:00,32.78,33.0,1,-23.25
 25/01/2019 00:30:00,32.75,33.0,1,-23.97
 25/01/2019 00:45:00,32.77,33.0,1,-24.08
 25/01/2019 01:00:00,32.72,33.0,1,-24.37
 25/01/2019 01:15:00,32.74,33.0,1,-23.83
 25/01/2019 01:30:00,32.74,33.0,1,-23.7
 25/01/2019 01:45:00,32.82,33.0,1,-23.09
 25/01/2019 02:00:00,32.86,33.0,1,-22.96
 25/01/2019 02:15:00,32.81,33.0,1,-23.34
 25/01/2019 02:30:00,32.85,33.0,1,-23.11
 25/01/2019 02:45:00,32.83,33.0,1,-22.87
 25/01/2019 03:00:00,32.86,33.0,1,-22.81
 25/01/2019 03:15:00,32.8,33.0,1,-22.52
 25/01/2019 03:30:00,32.89,33.0,1,-21.86
 25/01/2019 03:45:00,32.93,33.0,1,-21.7
 25/01/2019 04:00:00,32.97,33.0,1,-21.1
 25/01/2019 04:15:00,32.88,33.0,1,-21.1
 25/01/2019 04:30:00,32.88,33.0,1,-21.1
 25/01/2019 04:45:00,32.82,33.0,1,-21.09
 25/01/2019 05:00:00,32.83,33.0,1,-21.23
 25/01/2019 05:15:00,32.7,33.0,1,-21.51
 25/01/2019 05:30:00,32.76,33.0,1,-21.33
 25/01/2019 05:45:00,32.67,33.0,1,-21.75
 25/01/2019 06:00:00,32.64,33.0,1,-22.52
 25/01/2019 06:15:00,32.86,33.0,1,-24.3
 25/01/2019 06:30:00,32.87,33.0,1,-25.77
 25/01/2019 06:45:00,32.77,33.0,1,-26.96
 25/01/2019 07:00:00,32.64,33.0,1,-27.96
 25/01/2019 07:15:00,32.76,33.0,1,-29.01
 25/01/2019 07:30:00,32.93,33.0,1,-30.09
 25/01/2019 07:45:00,32.89,33.0,1,-31.11
 25/01/2019 08:00:00,32.82,33.0,1,-32.05
 25/01/2019 08:15:00,32.64,33.0,1,-32.25
 25/01/2019 08:30:00,32.58,33.0,1,-32.28
 25/01/2019 08:45:00,32.53,33.0,1,-32.16
 25/01/2019 09:00:00,32.67,33.0,1,-31.95
 25/01/2019 09:15:00,32.81,33.0,1,-31.41
 25/01/2019 09:30:00,32.87,33.0,1,-31.25
 25/01/2019 09:45:00,32.92,33.0,1,-31.37
 25/01/2019 10:00:00,33.01,33.0,1,-30.45
 25/01/2019 10:15:00,33.12,33.0,1,-29.81
 25/01/2019 10:30:00,32.93,33.0,1,-28.81
 25/01/2019 10:45:00,32.98,33.0,1,-27.31
 25/01/2019 11:00:00,33.01,33.0,1,-25.74
 25/01/2019 11:15:00,32.95,33.0,1,-25.6
 25/01/2019 11:30:00,32.92,33.0,1,-25.6
 25/01/2019 11:45:00,32.94,33.0,1,-26.29
 25/01/2019 12:00:00,32.94,33.0,1,-26.02
 25/01/2019 12:15:00,32.98,33.0,1,-24.91
 25/01/2019 12:30:00,32.99,33.0,1,-25.55
 25/01/2019 12:45:00,33.01,33.0,1,-26.66
 25/01/2019 13:00:00,33.02,33.0,1,-27.18
 25/01/2019 13:15:00,33.07,33.0,1,-27.69
 25/01/2019 13:30:00,33.06,33.0,1,-27.63
 25/01/2019 13:45:00,33.03,33.0,1,-27.71
 25/01/2019 14:00:00,33.01,33.0,1,-27.95
 25/01/2019 14:15:00,33.02,33.0,1,-27.36
 25/01/2019 14:30:00,33.02,33.0,1,-27.43
 25/01/2019 14:45:00,33.05,33.0,1,-27.37
 25/01/2019 15:00:00,33.1,33.0,1,-27.71
 25/01/2019 15:15:00,33.09,33.0,1,-28.11
 25/01/2019 15:30:00,33.09,33.0,1,-28.52
 25/01/2019 15:45:00,32.98,33.0,1,-29.26
 25/01/2019 16:00:00,32.96,33.0,1,-29.38
 25/01/2019 16:15:00,33.0,33.0,1,-30.11
 25/01/2019 16:30:00,33.0,33.0,1,-30.46
 25/01/2019 16:45:00,32.9,33.0,1,-31.13
 25/01/2019 17:00:00,32.72,33.0,1,-32.17
 25/01/2019 17:15:00,32.71,33.0,1,-33.13
 25/01/2019 17:30:00,32.76,33.0,1,-33.88
 25/01/2019 17:45:00,32.81,33.0,1,-33.94
 25/01/2019 18:00:00,32.88,33.0,1,-33.63
 25/01/2019 18:15:00,32.94,33.0,1,-33.42
 25/01/2019 18:30:00,32.96,33.0,1,-33.0
 25/01/2019 18:45:00,33.03,33.0,1,-32.79
 25/01/2019 19:00:00,33.12,33.0,1,-32.49
 25/01/2019 19:15:00,33.09,33.0,1,-31.87
 25/01/2019 19:30:00,33.09,33.0,1,-31.42
 25/01/2019 19:45:00,33.21,33.0,1,-30.97
 25/01/2019 20:00:00,33.28,33.0,1,-30.57
 25/01/2019 20:15:00,33.27,33.0,1,-30.03
 25/01/2019 20:30:00,33.38,33.0,1,-29.19
 25/01/2019 20:45:00,33.35,33.0,1,-28.28
 25/01/2019 21:00:00,33.39,33.0,1,-27.7
 25/01/2019 21:15:00,33.07,33.0,1,-26.72
 25/01/2019 21:30:00,33.01,33.0,1,-25.92
 25/01/2019 21:45:00,33.03,33.0,1,-25.42
 25/01/2019 22:00:00,32.96,33.0,1,-24.14
 25/01/2019 22:15:00,32.76,33.0,1,-23.74
 25/01/2019 22:30:00,33.07,33.0,1,-22.81
 25/01/2019 22:45:00,33.11,33.0,1,-21.96
 25/01/2019 23:00:00,33.34,33.0,1,-21.15
 25/01/2019 23:15:00,33.39,33.0,1,-20.78
 25/01/2019 23:30:00,33.44,33.0,1,-20.27
 25/01/2019 23:45:00,32.96,33.0,1,-19.63
 26/01/2019 00:00:00,32.92,33.0,1,-19.89
 26/01/2019 00:15:00,32.76,33.0,1,-21.79
 26/01/2019 00:30:00,32.78,33.0,1,-22.37
 26/01/2019 00:45:00,32.68,33.0,1,-22.02
 26/01/2019 01:00:00,32.79,33.0,1,-22.35
 26/01/2019 01:15:00,32.85,33.0,1,-21.83
 26/01/2019 01:30:00,33.14,33.0,1,-21.57
 26/01/2019 01:45:00,33.04,33.0,1,-21.28
 26/01/2019 02:00:00,33.13,33.0,1,-20.9
 26/01/2019 02:15:00,33.2,33.0,1,-20.89
 26/01/2019 02:30:00,33.21,33.0,1,-20.42
 26/01/2019 02:45:00,32.86,33.0,1,-20.12
 26/01/2019 03:00:00,32.91,33.0,1,-20.02
 26/01/2019 03:15:00,32.99,33.0,1,-19.78
 26/01/2019 03:30:00,32.96,33.0,1,-19.57
 26/01/2019 03:45:00,32.89,33.0,1,-19.12
 26/01/2019 04:00:00,32.91,33.0,1,-19.11
 26/01/2019 04:15:00,32.97,33.0,1,-18.87
 26/01/2019 04:30:00,32.94,33.0,1,-18.48
 26/01/2019 04:45:00,32.91,33.0,1,-18.56
 26/01/2019 05:00:00,33.11,33.0,1,-18.03
 26/01/2019 05:15:00,33.19,33.0,1,-17.48
 26/01/2019 05:30:00,33.13,33.0,1,-17.52
 26/01/2019 05:45:00,33.0,33.0,1,-17.62
 26/01/2019 06:00:00,33.03,33.0,1,-18.16
 26/01/2019 06:15:00,32.95,33.0,1,-18.83
 26/01/2019 06:30:00,32.92,33.0,1,-19.28
 26/01/2019 06:45:00,32.9,33.0,1,-19.66
 26/01/2019 07:00:00,32.74,33.0,1,-20.28
 26/01/2019 07:15:00,32.81,33.0,1,-20.79
 26/01/2019 07:30:00,32.96,33.0,1,-21.12
 26/01/2019 07:45:00,32.89,33.0,1,-21.73
 26/01/2019 08:00:00,32.85,33.0,1,-22.11
 26/01/2019 08:15:00,32.77,33.0,1,-22.85
 26/01/2019 08:30:00,32.88,33.0,1,-23.45
 26/01/2019 08:45:00,33.05,33.0,1,-23.67
 26/01/2019 09:00:00,32.96,33.0,1,-23.91
 26/01/2019 09:15:00,33.07,33.0,1,-24.1
 26/01/2019 09:30:00,33.08,33.0,1,-23.86
 26/01/2019 09:45:00,33.0,33.0,1,-23.9
 26/01/2019 10:00:00,32.99,33.0,1,-23.7
 26/01/2019 10:15:00,32.99,33.0,1,-23.57
 26/01/2019 10:30:00,33.04,33.0,1,-22.63
 26/01/2019 10:45:00,33.08,33.0,1,-22.25
 26/01/2019 11:00:00,33.09,33.0,1,-23.04
 26/01/2019 11:15:00,33.09,33.0,1,-21.67
 26/01/2019 11:30:00,33.09,33.0,1,-21.9
 26/01/2019 11:45:00,33.15,33.0,1,-21.4
 26/01/2019 12:00:00,33.33,33.0,1,-19.96
 26/01/2019 12:15:00,33.28,33.0,1,-21.19
 26/01/2019 12:30:00,33.36,33.0,1,-20.45
 26/01/2019 12:45:00,33.42,33.0,1,-20.92
 26/01/2019 13:00:00,33.41,33.0,1,-22.18
 26/01/2019 13:15:00,33.35,33.0,1,-22.67
 26/01/2019 13:30:00,32.98,33.0,1,-20.73
 26/01/2019 13:45:00,32.98,33.0,1,-20.44
 26/01/2019 14:00:00,33.07,33.0,1,-20.83
 26/01/2019 14:15:00,33.11,33.0,1,-20.87
 26/01/2019 14:30:00,33.14,33.0,1,-21.59
 26/01/2019 14:45:00,33.15,33.0,1,-21.65
 26/01/2019 15:00:00,33.29,33.0,1,-21.74
 26/01/2019 15:15:00,33.18,33.0,1,-22.03
 26/01/2019 15:30:00,33.02,33.0,1,-22.54
 26/01/2019 15:45:00,32.98,33.0,1,-23.0
 26/01/2019 16:00:00,32.84,33.0,1,-23.36
 26/01/2019 16:15:00,32.76,33.0,1,-23.66
 26/01/2019 16:30:00,32.95,33.0,1,-24.67
 26/01/2019 16:45:00,33.01,33.0,1,-25.31
 26/01/2019 17:00:00,32.91,33.0,1,-26.22
 26/01/2019 17:15:00,32.82,33.0,1,-27.09
 26/01/2019 17:30:00,32.8,33.0,1,-27.99
 26/01/2019 17:45:00,32.81,33.0,1,-28.69
 26/01/2019 18:00:00,32.86,33.0,1,-28.87
 26/01/2019 18:15:00,32.86,33.0,1,-28.48
 26/01/2019 18:30:00,32.95,33.0,1,-28.2
 26/01/2019 18:45:00,32.91,33.0,1,-27.6
 26/01/2019 19:00:00,32.9,33.0,1,-27.29
 26/01/2019 19:15:00,33.0,33.0,1,-26.76
 26/01/2019 19:30:00,33.12,33.0,1,-26.05
 26/01/2019 19:45:00,33.23,33.0,1,-25.3
 26/01/2019 20:00:00,33.25,33.0,1,-24.62
 26/01/2019 20:15:00,33.33,33.0,1,-23.92
 26/01/2019 20:30:00,33.4,33.0,1,-23.32
 26/01/2019 20:45:00,32.84,33.0,1,-22.61
 26/01/2019 21:00:00,32.94,33.0,1,-22.3
 26/01/2019 21:15:00,33.02,33.0,1,-21.65
 26/01/2019 21:30:00,33.03,33.0,1,-21.09
 26/01/2019 21:45:00,33.08,33.0,1,-20.6
 26/01/2019 22:00:00,33.09,33.0,1,-20.09
 26/01/2019 22:15:00,33.11,33.0,1,-19.67
 26/01/2019 22:30:00,33.16,33.0,1,-19.22
 26/01/2019 22:45:00,32.95,33.0,1,-18.5
 26/01/2019 23:00:00,32.97,33.0,1,-18.01
 26/01/2019 23:15:00,33.1,33.0,1,-17.47
 26/01/2019 23:30:00,33.1,33.0,1,-16.94
 26/01/2019 23:45:00,33.1,33.0,1,-17.0
 27/01/2019 00:00:00,33.26,33.0,1,-16.72
 27/01/2019 00:15:00,33.17,33.0,1,-18.73
 27/01/2019 00:30:00,33.11,33.0,1,-19.33
 27/01/2019 00:45:00,33.09,33.0,1,-18.93
 27/01/2019 01:00:00,33.12,33.0,1,-19.47
 27/01/2019 01:15:00,33.15,33.0,1,-19.01
 27/01/2019 01:30:00,33.08,33.0,1,-18.73
 27/01/2019 01:45:00,33.05,33.0,1,-18.49
 27/01/2019 02:00:00,33.04,33.0,1,-18.08
 27/01/2019 02:15:00,33.05,33.0,1,-18.19
 27/01/2019 02:30:00,33.02,33.0,1,-18.15
 27/01/2019 02:45:00,33.06,33.0,1,-17.83
 27/01/2019 03:00:00,33.11,33.0,1,-17.33
 27/01/2019 03:15:00,33.13,33.0,1,-17.07
 27/01/2019 03:30:00,33.18,33.0,1,-16.76
 27/01/2019 03:45:00,33.3,33.0,1,-16.43
 27/01/2019 04:00:00,33.27,33.0,1,-16.19
 27/01/2019 04:15:00,33.25,33.0,1,-15.71
 27/01/2019 04:30:00,33.28,33.0,1,-15.39
 27/01/2019 04:45:00,33.22,33.0,1,-15.17
 27/01/2019 05:00:00,33.25,33.0,1,-15.17
 27/01/2019 05:15:00,33.16,33.0,1,-15.22
 27/01/2019 05:30:00,33.25,33.0,1,-15.27
 27/01/2019 05:45:00,33.27,33.0,1,-15.31
 27/01/2019 06:00:00,33.35,33.0,1,-15.67
 27/01/2019 06:15:00,33.27,33.0,1,-16.1
 27/01/2019 06:30:00,33.26,33.0,1,-16.48
 27/01/2019 06:45:00,33.14,33.0,1,-16.79
 27/01/2019 07:00:00,33.29,33.0,1,-17.18
 27/01/2019 07:15:00,33.25,33.0,1,-17.0
 27/01/2019 07:30:00,32.97,33.0,1,-17.51
 27/01/2019 07:45:00,32.91,33.0,1,-18.22
 27/01/2019 08:00:00,32.81,33.0,1,-18.58
 27/01/2019 08:15:00,32.75,33.0,1,-19.17
 27/01/2019 08:30:00,33.01,33.0,1,-19.9
 27/01/2019 08:45:00,32.99,33.0,1,-20.01
 27/01/2019 09:00:00,32.96,33.0,1,-19.6
 27/01/2019 09:15:00,32.93,33.0,1,-18.92
 27/01/2019 09:30:00,32.98,33.0,1,-18.14
 27/01/2019 09:45:00,32.91,33.0,1,-17.77
 27/01/2019 10:00:00,32.91,33.0,1,-16.67
 27/01/2019 10:15:00,32.85,33.0,1,-17.78
 27/01/2019 10:30:00,32.82,33.0,1,-18.96
 27/01/2019 10:45:00,32.77,33.0,1,-21.27
 27/01/2019 11:00:00,32.72,33.0,1,-21.77
 27/01/2019 11:15:00,32.7,33.0,1,-19.61
 27/01/2019 11:30:00,32.88,33.0,1,-14.82
 27/01/2019 11:45:00,32.85,33.0,1,-13.09
 27/01/2019 12:00:00,32.83,33.0,1,-13.58
 27/01/2019 12:15:00,32.84,33.0,1,-12.46
 27/01/2019 12:30:00,32.95,33.0,1,-12.35
 27/01/2019 12:45:00,32.98,33.0,1,-12.24
 27/01/2019 13:00:00,33.02,33.0,1,-11.66
 27/01/2019 13:15:00,33.06,33.0,1,-13.13
 27/01/2019 13:30:00,33.07,33.0,1,-13.23
 27/01/2019 13:45:00,33.03,33.0,1,-15.82
 27/01/2019 14:00:00,33.07,33.0,1,-14.99
 27/01/2019 14:15:00,33.1,33.0,1,-14.84
 27/01/2019 14:30:00,33.07,33.0,1,-14.57
 27/01/2019 14:45:00,33.12,33.0,1,-16.96
 27/01/2019 15:00:00,33.09,33.0,1,-15.72
 27/01/2019 15:15:00,33.09,33.0,1,-18.49
 27/01/2019 15:30:00,33.0,33.0,1,-19.42
 27/01/2019 15:45:00,32.85,33.0,1,-20.56
 27/01/2019 16:00:00,32.8,33.0,1,-22.1
 27/01/2019 16:15:00,32.76,33.0,1,-23.27
 27/01/2019 16:30:00,32.7,33.0,1,-24.71
 27/01/2019 16:45:00,33.01,33.0,1,-26.6
 27/01/2019 17:00:00,32.9,33.0,1,-28.08
 27/01/2019 17:15:00,32.94,33.0,1,-29.42
 27/01/2019 17:30:00,32.69,33.0,1,-30.32
 27/01/2019 17:45:00,32.68,33.0,1,-30.89
 27/01/2019 18:00:00,32.69,33.0,1,-31.05
 27/01/2019 18:15:00,32.79,33.0,1,-31.09
 27/01/2019 18:30:00,32.82,33.0,1,-30.51
 27/01/2019 18:45:00,32.89,33.0,1,-30.0
 27/01/2019 19:00:00,32.95,33.0,1,-29.7
 27/01/2019 19:15:00,33.09,33.0,1,-29.23
 27/01/2019 19:30:00,33.2,33.0,1,-28.76
 27/01/2019 19:45:00,33.24,33.0,1,-28.14
 27/01/2019 20:00:00,33.31,33.0,1,-27.84
 27/01/2019 20:15:00,33.28,33.0,1,-27.24
 27/01/2019 20:30:00,33.12,33.0,1,-26.42
 27/01/2019 20:45:00,33.09,33.0,1,-25.84
 27/01/2019 21:00:00,33.28,33.0,1,-25.37
 27/01/2019 21:15:00,33.31,33.0,1,-24.74
 27/01/2019 21:30:00,33.38,33.0,1,-23.96
 27/01/2019 21:45:00,33.35,33.0,1,-23.15
 27/01/2019 22:00:00,33.38,33.0,1,-22.14
 27/01/2019 22:15:00,33.37,33.0,1,-21.69
 27/01/2019 22:30:00,33.5,33.0,1,-21.2
 27/01/2019 22:45:00,33.48,33.0,1,-20.15
 27/01/2019 23:00:00,33.23,33.0,1,-19.36
 27/01/2019 23:15:00,33.28,33.0,1,-18.67
 27/01/2019 23:30:00,33.34,33.0,1,-18.22
 27/01/2019 23:45:00,33.37,33.0,1,-17.92
 28/01/2019 00:00:00,33.36,33.0,1,-18.33
 28/01/2019 00:00:00,33.36,33.0,1,-18.33
 28/01/2019 00:15:00,33.24,33.0,1,-20.19
 28/01/2019 00:30:00,33.11,33.0,1,-20.76
 28/01/2019 00:45:00,33.06,33.0,1,-21.0
 28/01/2019 01:00:00,33.03,33.0,1,-21.23
 28/01/2019 01:15:00,33.15,33.0,1,-20.95
 28/01/2019 01:30:00,33.22,33.0,1,-20.6
 28/01/2019 01:45:00,33.26,33.0,1,-20.37
 28/01/2019 02:00:00,33.39,33.0,1,-20.11
 28/01/2019 02:15:00,33.23,33.0,1,-20.48
 28/01/2019 02:30:00,33.19,33.0,1,-20.42
 28/01/2019 02:45:00,33.19,33.0,1,-20.24
 28/01/2019 03:00:00,33.28,33.0,1,-20.18
 28/01/2019 03:15:00,33.23,33.0,1,-19.89
 28/01/2019 03:30:00,33.31,33.0,1,-19.56
 28/01/2019 03:45:00,33.42,33.0,1,-19.22
 28/01/2019 04:00:00,33.37,33.0,1,-19.19
 28/01/2019 04:15:00,33.37,33.0,1,-19.08
 28/01/2019 04:30:00,33.36,33.0,1,-19.08
 28/01/2019 04:45:00,33.34,33.0,1,-18.99
 28/01/2019 05:00:00,33.19,33.0,1,-19.36
 28/01/2019 05:15:00,33.16,33.0,1,-19.95
