DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/01/2019 05:30:00,33.13,33.0,1,-20.28
 28/01/2019 05:45:00,32.99,33.0,1,-20.97
 28/01/2019 06:00:00,32.81,33.0,1,-22.06
 28/01/2019 06:15:00,32.7,33.0,1,-23.69
 28/01/2019 06:30:00,32.65,33.0,1,-25.03
 28/01/2019 06:45:00,32.95,33.0,1,-26.97
 28/01/2019 07:00:00,32.85,33.0,1,-28.39
 28/01/2019 07:15:00,32.79,33.0,1,-30.05
 28/01/2019 07:30:00,32.81,33.0,1,-31.52
 28/01/2019 07:45:00,32.9,33.0,1,-32.13
 28/01/2019 08:00:00,32.89,33.0,1,-32.24
 28/01/2019 08:15:00,32.77,33.0,1,-32.31
 28/01/2019 08:30:00,32.7,33.0,1,-32.27
 28/01/2019 08:45:00,32.74,33.0,1,-31.47
 28/01/2019 09:00:00,32.78,33.0,1,-30.1
 28/01/2019 09:15:00,32.76,33.0,1,-29.12
 28/01/2019 09:30:00,32.8,33.0,1,-28.34
 28/01/2019 09:45:00,32.86,33.0,1,-27.22
 28/01/2019 10:00:00,32.94,33.0,1,-26.19
 28/01/2019 10:15:00,33.05,33.0,1,-23.95
 28/01/2019 10:30:00,33.07,33.0,1,-22.69
 28/01/2019 10:45:00,33.13,33.0,1,-21.3
 28/01/2019 11:00:00,33.18,33.0,1,-20.34
 28/01/2019 11:15:00,33.23,33.0,1,-19.41
 28/01/2019 11:30:00,33.29,33.0,1,-18.79
 28/01/2019 11:45:00,33.25,33.0,1,-18.84
 28/01/2019 12:00:00,33.25,33.0,1,-18.37
 28/01/2019 12:15:00,33.18,33.0,1,-20.37
 28/01/2019 12:30:00,33.15,33.0,1,-21.62
 28/01/2019 12:45:00,33.14,33.0,1,-22.37
 28/01/2019 13:00:00,32.94,33.0,1,-27.04
 28/01/2019 13:15:00,32.98,33.0,1,-26.47
 28/01/2019 13:30:00,32.99,33.0,1,-26.38
 28/01/2019 13:45:00,32.98,33.0,1,-24.95
 28/01/2019 14:00:00,33.18,33.0,1,-20.43
 28/01/2019 14:15:00,33.12,33.0,1,-22.33
 28/01/2019 14:30:00,33.11,33.0,1,-24.37
 28/01/2019 14:45:00,33.05,33.0,1,-25.94
 28/01/2019 15:00:00,33.04,33.0,1,-25.91
 28/01/2019 15:15:00,32.99,33.0,1,-27.71
 28/01/2019 15:30:00,33.0,33.0,1,-28.51
 28/01/2019 15:45:00,32.96,33.0,1,-28.95
 28/01/2019 16:00:00,32.88,33.0,1,-29.8
 28/01/2019 16:15:00,32.86,33.0,1,-30.66
 28/01/2019 16:30:00,32.72,33.0,1,-31.81
 28/01/2019 16:45:00,32.73,33.0,1,-33.3
 28/01/2019 17:00:00,32.7,33.0,1,-34.3
 28/01/2019 17:15:00,32.61,33.0,1,-35.51
 28/01/2019 17:30:00,33.06,33.0,1,-33.6
 28/01/2019 17:45:00,33.2,33.0,1,-32.04
 28/01/2019 18:00:00,33.2,33.0,1,-32.08
 28/01/2019 18:15:00,33.18,33.0,1,-31.86
 28/01/2019 18:30:00,33.21,33.0,1,-32.45
 28/01/2019 18:45:00,33.12,33.0,1,-36.19
 28/01/2019 19:00:00,33.23,33.0,1,-35.51
 28/01/2019 19:15:00,33.27,33.0,1,-35.23
 28/01/2019 19:30:00,33.34,33.0,1,-34.72
 28/01/2019 19:45:00,33.33,33.0,1,-34.04
 28/01/2019 20:00:00,33.31,33.0,1,-32.93
 28/01/2019 20:15:00,33.14,33.0,1,-32.34
 28/01/2019 20:30:00,33.03,33.0,1,-31.81
 28/01/2019 20:45:00,32.96,33.0,1,-31.36
 28/01/2019 21:00:00,32.98,33.0,1,-30.75
 28/01/2019 21:15:00,33.18,33.0,1,-29.27
 28/01/2019 21:30:00,33.3,33.0,1,-28.22
 28/01/2019 21:45:00,33.25,33.0,1,-28.02
 28/01/2019 22:00:00,33.29,33.0,1,-27.03
 28/01/2019 22:15:00,33.33,33.0,1,-26.47
 28/01/2019 22:30:00,33.36,33.0,1,-25.46
 28/01/2019 22:45:00,32.88,33.0,1,-23.97
 28/01/2019 23:00:00,32.94,33.0,1,-23.51
 28/01/2019 23:15:00,33.02,33.0,1,-22.93
 28/01/2019 23:30:00,33.15,33.0,1,-22.22
 28/01/2019 23:45:00,33.22,33.0,1,-21.53
 29/01/2019 00:00:00,33.25,33.0,1,-21.42
 29/01/2019 00:15:00,33.15,33.0,1,-23.63
 29/01/2019 00:30:00,33.15,33.0,1,-24.0
 29/01/2019 00:45:00,33.12,33.0,1,-24.45
 29/01/2019 01:00:00,33.16,33.0,1,-24.31
 29/01/2019 01:15:00,33.18,33.0,1,-24.09
 29/01/2019 01:30:00,33.21,33.0,1,-24.09
 29/01/2019 01:45:00,33.28,33.0,1,-23.49
 29/01/2019 02:00:00,33.28,33.0,1,-23.41
 29/01/2019 02:15:00,33.35,33.0,1,-23.19
 29/01/2019 02:30:00,33.42,33.0,1,-23.21
 29/01/2019 02:45:00,33.42,33.0,1,-23.21
 29/01/2019 03:00:00,33.42,33.0,1,-23.21
 29/01/2019 03:15:00,33.42,33.0,1,-23.21
 29/01/2019 03:30:00,32.98,33.0,1,-22.2
 29/01/2019 03:45:00,32.8,33.0,1,-22.05
 29/01/2019 04:00:00,32.87,33.0,1,-21.71
 29/01/2019 04:15:00,32.87,33.0,1,-21.7
 29/01/2019 04:30:00,32.87,33.0,1,-21.44
 29/01/2019 04:45:00,32.86,33.0,1,-21.27
 29/01/2019 05:00:00,32.84,33.0,1,-21.6
 29/01/2019 05:15:00,32.73,33.0,1,-22.18
 29/01/2019 05:30:00,32.75,33.0,1,-22.41
 29/01/2019 05:45:00,32.76,33.0,1,-23.15
 29/01/2019 06:00:00,32.77,33.0,1,-23.59
 29/01/2019 06:15:00,32.77,33.0,1,-23.77
 29/01/2019 06:30:00,32.86,33.0,1,-26.62
 29/01/2019 06:45:00,32.78,33.0,1,-28.58
 29/01/2019 07:00:00,32.96,33.0,1,-30.32
 29/01/2019 07:15:00,32.91,33.0,1,-31.27
 29/01/2019 07:30:00,32.79,33.0,1,-31.85
 29/01/2019 07:45:00,32.73,33.0,1,-32.38
 29/01/2019 08:00:00,32.7,33.0,1,-32.85
 29/01/2019 08:15:00,32.7,33.0,1,-32.85
 29/01/2019 08:30:00,32.7,33.0,1,-32.85
 29/01/2019 08:45:00,32.57,33.0,1,-32.52
 29/01/2019 09:00:00,32.55,33.0,1,-32.45
 29/01/2019 09:15:00,32.55,33.0,1,-32.45
 29/01/2019 09:30:00,32.55,33.0,1,-32.45
 29/01/2019 09:45:00,32.55,33.0,1,-32.45
 29/01/2019 10:00:00,32.55,33.0,1,-32.45
 29/01/2019 10:15:00,32.55,33.0,1,-32.45
 29/01/2019 10:30:00,32.55,33.0,1,-32.45
 29/01/2019 10:45:00,32.82,33.0,1,-29.79
 29/01/2019 11:00:00,32.89,33.0,1,-28.52
 29/01/2019 11:15:00,32.95,33.0,1,-26.97
 29/01/2019 11:30:00,32.91,33.0,1,-27.21
 29/01/2019 11:45:00,32.83,33.0,1,-28.34
 29/01/2019 12:00:00,32.82,33.0,1,-28.49
 29/01/2019 12:15:00,32.71,33.0,1,-29.83
 29/01/2019 12:30:00,32.68,33.0,1,-30.04
 29/01/2019 12:45:00,32.57,33.0,1,-30.61
 29/01/2019 13:00:00,32.62,33.0,1,-30.81
 29/01/2019 13:15:00,32.65,33.0,1,-31.08
 29/01/2019 13:30:00,32.67,33.0,1,-31.03
 29/01/2019 13:45:00,32.69,33.0,1,-30.84
 29/01/2019 14:00:00,32.7,33.0,1,-30.6
 29/01/2019 14:15:00,32.7,33.0,1,-30.34
 29/01/2019 14:30:00,32.71,33.0,1,-30.18
 29/01/2019 14:45:00,32.73,33.0,1,-30.36
 29/01/2019 15:00:00,32.75,33.0,1,-30.61
 29/01/2019 15:15:00,32.82,33.0,1,-31.25
 29/01/2019 15:30:00,32.77,33.0,1,-31.54
 29/01/2019 15:45:00,32.73,33.0,1,-32.72
 29/01/2019 16:00:00,33.13,33.0,1,-33.16
 29/01/2019 16:15:00,32.99,33.0,1,-37.99
 29/01/2019 16:30:00,32.95,33.0,1,-39.47
 29/01/2019 16:45:00,32.92,33.0,1,-40.68
 29/01/2019 17:00:00,32.89,33.0,1,-41.47
 29/01/2019 17:15:00,32.83,33.0,1,-42.33
 29/01/2019 17:30:00,32.73,33.0,1,-43.19
 29/01/2019 17:45:00,32.72,33.0,1,-43.2
 29/01/2019 18:00:00,32.82,33.0,1,-40.98
 29/01/2019 18:15:00,32.96,33.0,1,-38.28
 29/01/2019 18:30:00,32.96,33.0,1,-38.28
 29/01/2019 18:45:00,32.96,33.0,1,-38.28
 29/01/2019 19:00:00,32.96,33.0,1,-38.28
 29/01/2019 19:15:00,32.96,33.0,1,-38.28
 29/01/2019 19:30:00,32.96,33.0,1,-38.28
 29/01/2019 19:45:00,32.96,33.0,1,-38.28
 29/01/2019 20:00:00,32.96,33.0,1,-38.28
 29/01/2019 20:15:00,32.96,33.0,1,-38.28
 29/01/2019 20:30:00,32.96,33.0,1,-38.28
 29/01/2019 20:45:00,32.96,33.0,1,-38.28
 29/01/2019 21:00:00,32.96,33.0,1,-38.28
 29/01/2019 21:15:00,32.96,33.0,1,-38.28
 29/01/2019 21:30:00,32.96,33.0,1,-38.28
 29/01/2019 21:45:00,32.96,33.0,1,-38.28
 29/01/2019 22:00:00,32.96,33.0,1,-38.28
 29/01/2019 22:15:00,32.96,33.0,1,-38.28
 29/01/2019 22:30:00,32.96,33.0,1,-38.28
 29/01/2019 22:45:00,32.96,33.0,1,-38.28
 29/01/2019 23:00:00,32.96,33.0,1,-38.28
 29/01/2019 23:15:00,32.96,33.0,1,-38.28
 29/01/2019 23:30:00,32.96,33.0,1,-38.28
 29/01/2019 23:45:00,32.96,33.0,1,-38.28
 30/01/2019 00:00:00,32.96,33.0,1,-38.28
 30/01/2019 00:15:00,32.96,33.0,1,-38.28
 30/01/2019 00:30:00,32.96,33.0,1,-38.28
 30/01/2019 00:45:00,32.96,33.0,1,-38.28
 30/01/2019 01:00:00,32.96,33.0,1,-38.28
 30/01/2019 01:15:00,32.96,33.0,1,-38.28
 30/01/2019 01:30:00,32.96,33.0,1,-38.28
 30/01/2019 01:45:00,32.96,33.0,1,-38.28
 30/01/2019 02:00:00,32.96,33.0,1,-38.28
 30/01/2019 02:15:00,32.96,33.0,1,-38.28
 30/01/2019 02:30:00,32.96,33.0,1,-38.28
 30/01/2019 02:45:00,32.96,33.0,1,-38.28
 30/01/2019 03:00:00,32.96,33.0,1,-38.28
 30/01/2019 03:15:00,32.96,33.0,1,-38.28
 30/01/2019 03:30:00,32.96,33.0,1,-38.28
 30/01/2019 03:45:00,32.96,33.0,1,-38.28
 30/01/2019 04:00:00,32.96,33.0,1,-38.28
 30/01/2019 04:15:00,32.96,33.0,1,-38.28
 30/01/2019 04:30:00,32.96,33.0,1,-38.28
 30/01/2019 04:45:00,32.96,33.0,1,-38.28
 30/01/2019 05:00:00,32.96,33.0,1,-38.28
 30/01/2019 05:15:00,32.96,33.0,1,-38.28
 30/01/2019 05:30:00,32.96,33.0,1,-38.28
 30/01/2019 05:45:00,32.96,33.0,1,-38.28
 30/01/2019 06:00:00,32.96,33.0,1,-38.28
 30/01/2019 06:15:00,32.96,33.0,1,-38.28
 30/01/2019 06:30:00,32.96,33.0,1,-38.28
 30/01/2019 06:45:00,32.96,33.0,1,-38.28
 30/01/2019 07:00:00,32.96,33.0,1,-38.28
 30/01/2019 07:15:00,32.96,33.0,1,-38.28
 30/01/2019 07:30:00,32.96,33.0,1,-38.28
 30/01/2019 07:45:00,32.96,33.0,1,-38.28
 30/01/2019 08:00:00,32.96,33.0,1,-38.28
 30/01/2019 08:15:00,32.96,33.0,1,-38.28
 30/01/2019 08:30:00,32.96,33.0,1,-38.28
 30/01/2019 08:45:00,32.96,33.0,1,-38.28
 30/01/2019 09:00:00,32.96,33.0,1,-38.28
 30/01/2019 09:15:00,32.96,33.0,1,-36.4
 30/01/2019 09:30:00,32.99,33.0,1,-31.82
 30/01/2019 09:45:00,33.05,33.0,1,-30.69
 30/01/2019 10:00:00,33.11,33.0,1,-29.78
 30/01/2019 10:15:00,33.21,33.0,1,-28.28
 30/01/2019 10:30:00,33.31,33.0,1,-27.06
 30/01/2019 10:45:00,33.32,33.0,1,-26.78
 30/01/2019 11:00:00,33.33,33.0,1,-26.28
 30/01/2019 11:15:00,33.34,33.0,1,-24.91
 30/01/2019 11:30:00,33.38,33.0,1,-24.71
 30/01/2019 11:45:00,33.42,33.0,1,-24.58
 30/01/2019 12:00:00,33.06,33.0,1,-22.19
 30/01/2019 12:15:00,32.91,33.0,1,-21.35
 30/01/2019 12:30:00,32.93,33.0,1,-19.95
 30/01/2019 12:45:00,32.98,33.0,1,-19.55
 30/01/2019 13:00:00,32.98,33.0,1,-19.72
 30/01/2019 13:15:00,33.07,33.0,1,-18.74
 30/01/2019 13:30:00,33.04,33.0,1,-19.33
 30/01/2019 13:45:00,32.93,33.0,1,-21.71
 30/01/2019 14:00:00,33.0,33.0,1,-21.92
 30/01/2019 14:15:00,33.02,33.0,1,-20.59
 30/01/2019 14:30:00,32.95,33.0,1,-21.26
 30/01/2019 14:45:00,32.91,33.0,1,-22.04
 30/01/2019 15:00:00,33.02,33.0,1,-22.45
 30/01/2019 15:15:00,33.02,33.0,1,-24.39
 30/01/2019 15:30:00,32.98,33.0,1,-25.52
 30/01/2019 15:45:00,32.87,33.0,1,-26.75
 30/01/2019 16:00:00,32.8,33.0,1,-28.1
 30/01/2019 16:15:00,32.73,33.0,1,-30.08
 30/01/2019 16:30:00,32.65,33.0,1,-31.48
 30/01/2019 16:45:00,32.62,33.0,1,-33.1
 30/01/2019 17:00:00,33.01,33.0,1,-34.78
 30/01/2019 17:15:00,33.05,33.0,1,-35.16
 30/01/2019 17:30:00,33.03,33.0,1,-31.51
 30/01/2019 17:45:00,33.02,33.0,1,-31.96
 30/01/2019 18:00:00,33.07,33.0,1,-32.1
 30/01/2019 18:15:00,33.06,33.0,1,-31.88
 30/01/2019 18:30:00,33.08,33.0,1,-31.56
 30/01/2019 18:45:00,33.07,33.0,1,-31.37
 30/01/2019 19:00:00,33.17,33.0,1,-30.56
 30/01/2019 19:15:00,33.1,33.0,1,-32.28
 30/01/2019 19:30:00,33.06,33.0,1,-35.32
 30/01/2019 19:45:00,33.06,33.0,1,-34.94
 30/01/2019 20:00:00,33.15,33.0,1,-34.45
 30/01/2019 20:15:00,33.17,33.0,1,-33.87
 30/01/2019 20:30:00,33.26,33.0,1,-32.9
 30/01/2019 20:45:00,33.36,33.0,1,-32.48
 30/01/2019 21:00:00,33.24,33.0,1,-31.35
 30/01/2019 21:15:00,32.92,33.0,1,-30.99
 30/01/2019 21:30:00,33.01,33.0,1,-30.08
 30/01/2019 21:45:00,33.07,33.0,1,-29.13
 30/01/2019 22:00:00,33.11,33.0,1,-27.99
 30/01/2019 22:15:00,33.13,33.0,1,-26.97
 30/01/2019 22:30:00,33.23,33.0,1,-26.06
 30/01/2019 22:45:00,33.31,33.0,1,-25.09
 30/01/2019 23:00:00,33.16,33.0,1,-24.19
 30/01/2019 23:15:00,33.07,33.0,1,-23.7
 30/01/2019 23:30:00,33.12,33.0,1,-22.84
 30/01/2019 23:45:00,33.16,33.0,1,-22.51
 31/01/2019 00:00:00,33.18,33.0,1,-22.26
 31/01/2019 00:15:00,33.07,33.0,1,-24.11
 31/01/2019 00:30:00,33.04,33.0,1,-24.95
 31/01/2019 00:45:00,32.96,33.0,1,-25.48
 31/01/2019 01:00:00,32.91,33.0,1,-25.64
 31/01/2019 01:15:00,32.93,33.0,1,-25.1
 31/01/2019 01:30:00,32.97,33.0,1,-24.68
 31/01/2019 01:45:00,33.03,33.0,1,-24.34
 31/01/2019 02:00:00,33.11,33.0,1,-24.14
 31/01/2019 02:15:00,33.15,33.0,1,-24.34
 31/01/2019 02:30:00,33.19,33.0,1,-24.39
 31/01/2019 02:45:00,33.21,33.0,1,-24.29
 31/01/2019 03:00:00,33.21,33.0,1,-24.26
 31/01/2019 03:15:00,33.25,33.0,1,-23.99
 31/01/2019 03:30:00,33.32,33.0,1,-23.53
 31/01/2019 03:45:00,33.32,33.0,1,-23.35
 31/01/2019 04:00:00,32.9,33.0,1,-22.85
 31/01/2019 04:15:00,32.77,33.0,1,-22.79
 31/01/2019 04:30:00,32.8,33.0,1,-22.61
 31/01/2019 04:45:00,32.8,33.0,1,-22.52
 31/01/2019 05:00:00,32.79,33.0,1,-22.43
 31/01/2019 05:15:00,32.67,33.0,1,-22.63
 31/01/2019 05:30:00,32.61,33.0,1,-22.96
 31/01/2019 05:45:00,32.87,33.0,1,-23.75
 31/01/2019 06:00:00,32.96,33.0,1,-24.63
 31/01/2019 06:15:00,32.73,33.0,1,-26.47
 31/01/2019 06:30:00,32.72,33.0,1,-27.77
 31/01/2019 06:45:00,32.93,33.0,1,-29.51
 31/01/2019 07:00:00,32.72,33.0,1,-30.77
 31/01/2019 07:15:00,32.81,33.0,1,-32.02
 31/01/2019 07:30:00,33.1,33.0,1,-33.28
 31/01/2019 07:45:00,33.11,33.0,1,-33.54
 31/01/2019 08:00:00,33.07,33.0,1,-34.03
 31/01/2019 08:15:00,33.01,33.0,1,-34.11
 31/01/2019 08:30:00,32.98,33.0,1,-33.43
 31/01/2019 08:45:00,32.95,33.0,1,-33.36
 31/01/2019 09:00:00,32.89,33.0,1,-33.5
 31/01/2019 09:15:00,32.87,33.0,1,-33.49
 31/01/2019 09:30:00,32.92,33.0,1,-33.25
 31/01/2019 09:45:00,32.95,33.0,1,-32.67
 31/01/2019 10:00:00,32.97,33.0,1,-32.62
 31/01/2019 10:15:00,33.1,33.0,1,-32.07
 31/01/2019 10:30:00,33.1,33.0,1,-31.4
 31/01/2019 10:45:00,33.0,33.0,1,-30.9
 31/01/2019 11:00:00,32.99,33.0,1,-30.84
 31/01/2019 11:15:00,33.01,33.0,1,-31.19
 31/01/2019 11:30:00,33.02,33.0,1,-31.27
 31/01/2019 11:45:00,32.97,33.0,1,-31.48
 31/01/2019 12:00:00,32.95,33.0,1,-32.11
 31/01/2019 12:15:00,33.01,33.0,1,-31.62
 31/01/2019 12:30:00,32.98,33.0,1,-31.97
 31/01/2019 12:45:00,33.05,33.0,1,-31.9
 31/01/2019 13:00:00,33.07,33.0,1,-32.12
 31/01/2019 13:15:00,33.08,33.0,1,-32.02
 31/01/2019 13:30:00,33.16,33.0,1,-30.95
 31/01/2019 13:45:00,33.13,33.0,1,-31.41
 31/01/2019 14:00:00,33.11,33.0,1,-32.1
 31/01/2019 14:15:00,33.06,33.0,1,-31.75
 31/01/2019 14:30:00,33.07,33.0,1,-31.94
 31/01/2019 14:45:00,33.12,33.0,1,-32.65
 31/01/2019 15:00:00,33.17,33.0,1,-32.76
 31/01/2019 15:15:00,33.29,33.0,1,-32.85
 31/01/2019 15:30:00,33.33,33.0,1,-33.18
 31/01/2019 15:45:00,33.27,33.0,1,-33.98
 31/01/2019 16:00:00,33.17,33.0,1,-34.95
 31/01/2019 16:15:00,33.19,33.0,1,-35.2
 31/01/2019 16:30:00,33.16,33.0,1,-35.82
 31/01/2019 16:45:00,33.14,33.0,1,-36.6
 31/01/2019 17:00:00,33.16,33.0,1,-36.09
 31/01/2019 17:15:00,33.15,33.0,1,-32.29
 31/01/2019 17:30:00,32.96,33.0,1,-32.31
 31/01/2019 17:45:00,32.95,33.0,1,-32.37
 31/01/2019 18:00:00,32.97,33.0,1,-32.42
 31/01/2019 18:15:00,32.99,33.0,1,-31.98
 31/01/2019 18:30:00,33.03,33.0,1,-31.61
 31/01/2019 18:45:00,33.05,33.0,1,-31.15
 31/01/2019 19:00:00,33.09,33.0,1,-30.75
 31/01/2019 19:15:00,33.02,33.0,1,-30.26
 31/01/2019 19:30:00,32.94,33.0,1,-31.22
 31/01/2019 19:45:00,32.93,33.0,1,-33.59
 31/01/2019 20:00:00,33.2,33.0,1,-32.59
 31/01/2019 20:15:00,33.35,33.0,1,-31.69
 31/01/2019 20:30:00,33.37,33.0,1,-30.47
 31/01/2019 20:45:00,33.38,33.0,1,-29.42
 31/01/2019 21:00:00,33.46,33.0,1,-28.58
 31/01/2019 21:15:00,33.25,33.0,1,-27.65
 31/01/2019 21:30:00,33.16,33.0,1,-26.67
 31/01/2019 21:45:00,33.29,33.0,1,-25.99
 31/01/2019 22:00:00,33.3,33.0,1,-25.33
 31/01/2019 22:15:00,33.36,33.0,1,-24.48
 31/01/2019 22:30:00,32.9,33.0,1,-23.51
 31/01/2019 22:45:00,33.02,33.0,1,-22.52
 31/01/2019 23:00:00,33.1,33.0,1,-21.76
 31/01/2019 23:15:00,33.15,33.0,1,-21.31
 31/01/2019 23:30:00,33.19,33.0,1,-20.61
 31/01/2019 23:45:00,33.17,33.0,1,-20.14
 01/02/2019 00:00:00,33.22,33.0,1,-20.08
 01/02/2019 00:15:00,33.09,33.0,1,-22.1
 01/02/2019 00:30:00,33.17,33.0,1,-22.63
 01/02/2019 00:45:00,33.2,33.0,1,-23.08
 01/02/2019 01:00:00,33.2,33.0,1,-23.04
 01/02/2019 01:15:00,33.22,33.0,1,-22.75
 01/02/2019 01:30:00,33.27,33.0,1,-22.23
 01/02/2019 01:45:00,33.3,33.0,1,-22.12
 01/02/2019 02:00:00,33.28,33.0,1,-22.0
 01/02/2019 02:15:00,33.25,33.0,1,-22.52
 01/02/2019 02:30:00,33.32,33.0,1,-22.15
 01/02/2019 02:45:00,33.31,33.0,1,-22.16
 01/02/2019 03:00:00,33.36,33.0,1,-21.96
 01/02/2019 03:15:00,33.34,33.0,1,-21.79
 01/02/2019 03:30:00,33.38,33.0,1,-21.55
 01/02/2019 03:45:00,33.42,33.0,1,-21.27
 01/02/2019 04:00:00,33.46,33.0,1,-20.93
 01/02/2019 04:15:00,33.44,33.0,1,-20.68
 01/02/2019 04:30:00,33.44,33.0,1,-20.58
 01/02/2019 04:45:00,33.46,33.0,1,-20.52
 01/02/2019 05:00:00,33.48,33.0,1,-20.5
 01/02/2019 05:15:00,33.49,33.0,1,-20.48
 01/02/2019 05:30:00,33.48,33.0,1,-20.27
 01/02/2019 05:45:00,33.43,33.0,1,-20.57
 01/02/2019 06:00:00,33.41,33.0,1,-20.95
 01/02/2019 06:15:00,33.11,33.0,1,-22.07
 01/02/2019 06:30:00,32.95,33.0,1,-23.18
 01/02/2019 06:45:00,32.86,33.0,1,-23.96
 01/02/2019 07:00:00,32.79,33.0,1,-24.62
 01/02/2019 07:15:00,32.86,33.0,1,-25.5
 01/02/2019 07:30:00,33.11,33.0,1,-25.97
 01/02/2019 07:45:00,33.05,33.0,1,-26.79
 01/02/2019 08:00:00,32.99,33.0,1,-27.55
 01/02/2019 08:15:00,32.95,33.0,1,-27.62
 01/02/2019 08:30:00,32.87,33.0,1,-28.14
 01/02/2019 08:45:00,32.81,33.0,1,-28.67
 01/02/2019 09:00:00,32.78,33.0,1,-29.1
 01/02/2019 09:15:00,32.71,33.0,1,-29.45
 01/02/2019 09:30:00,32.67,33.0,1,-29.64
 01/02/2019 09:45:00,32.72,33.0,1,-29.84
 01/02/2019 10:00:00,32.71,33.0,1,-29.94
 01/02/2019 10:15:00,32.7,33.0,1,-29.87
 01/02/2019 10:30:00,32.7,33.0,1,-29.82
 01/02/2019 10:45:00,32.7,33.0,1,-29.84
 01/02/2019 11:00:00,32.68,33.0,1,-29.62
 01/02/2019 11:15:00,32.72,33.0,1,-29.38
 01/02/2019 11:30:00,32.76,33.0,1,-29.24
 01/02/2019 11:45:00,32.74,33.0,1,-29.24
 01/02/2019 12:00:00,32.75,33.0,1,-29.4
 01/02/2019 12:15:00,32.74,33.0,1,-29.59
 01/02/2019 12:30:00,32.75,33.0,1,-29.44
 01/02/2019 12:45:00,32.76,33.0,1,-29.17
 01/02/2019 13:00:00,32.83,33.0,1,-29.0
 01/02/2019 13:15:00,32.91,33.0,1,-28.52
 01/02/2019 13:30:00,32.95,33.0,1,-27.99
 01/02/2019 13:45:00,32.99,33.0,1,-27.25
 01/02/2019 14:00:00,33.06,33.0,1,-26.62
 01/02/2019 14:15:00,33.07,33.0,1,-25.66
 01/02/2019 14:30:00,33.1,33.0,1,-24.88
 01/02/2019 14:45:00,33.11,33.0,1,-24.99
 01/02/2019 15:00:00,33.07,33.0,1,-25.87
 01/02/2019 15:15:00,33.09,33.0,1,-26.15
 01/02/2019 15:30:00,33.1,33.0,1,-26.22
 01/02/2019 15:45:00,33.09,33.0,1,-26.45
 01/02/2019 16:00:00,33.05,33.0,1,-26.84
 01/02/2019 16:15:00,33.07,33.0,1,-27.43
 01/02/2019 16:30:00,33.08,33.0,1,-27.79
 01/02/2019 16:45:00,33.03,33.0,1,-28.73
 01/02/2019 17:00:00,32.92,33.0,1,-29.61
 01/02/2019 17:15:00,32.81,33.0,1,-31.08
 01/02/2019 17:30:00,32.68,33.0,1,-32.23
 01/02/2019 17:45:00,32.67,33.0,1,-32.82
 01/02/2019 18:00:00,32.69,33.0,1,-33.13
 01/02/2019 18:15:00,32.72,33.0,1,-33.01
 01/02/2019 18:30:00,32.75,33.0,1,-32.75
 01/02/2019 18:45:00,32.8,33.0,1,-32.1
 01/02/2019 19:00:00,32.91,33.0,1,-31.48
 01/02/2019 19:15:00,32.93,33.0,1,-30.94
 01/02/2019 19:30:00,33.04,33.0,1,-30.1
 01/02/2019 19:45:00,33.1,33.0,1,-29.16
 01/02/2019 20:00:00,33.14,33.0,1,-28.48
 01/02/2019 20:15:00,33.05,33.0,1,-28.03
 01/02/2019 20:30:00,33.05,33.0,1,-27.5
 01/02/2019 20:45:00,33.15,33.0,1,-26.75
 01/02/2019 21:00:00,33.2,33.0,1,-26.46
 01/02/2019 21:15:00,33.31,33.0,1,-25.61
 01/02/2019 21:30:00,33.46,33.0,1,-24.85
 01/02/2019 21:45:00,33.43,33.0,1,-23.86
 01/02/2019 22:00:00,33.39,33.0,1,-23.16
 01/02/2019 22:15:00,33.45,33.0,1,-22.5
 01/02/2019 22:30:00,33.25,33.0,1,-21.66
 01/02/2019 22:45:00,32.86,33.0,1,-20.89
 01/02/2019 23:00:00,32.7,33.0,1,-20.12
 01/02/2019 23:15:00,32.78,33.0,1,-19.5
 01/02/2019 23:30:00,32.88,33.0,1,-19.18
 01/02/2019 23:45:00,32.87,33.0,1,-18.9
 02/02/2019 00:00:00,32.89,33.0,1,-19.09
 02/02/2019 00:15:00,32.82,33.0,1,-21.27
 02/02/2019 00:30:00,32.79,33.0,1,-21.87
 02/02/2019 00:45:00,32.76,33.0,1,-22.08
 02/02/2019 01:00:00,32.74,33.0,1,-22.3
 02/02/2019 01:15:00,32.79,33.0,1,-21.9
 02/02/2019 01:30:00,32.84,33.0,1,-21.7
 02/02/2019 01:45:00,32.84,33.0,1,-21.61
 02/02/2019 02:00:00,32.87,33.0,1,-21.39
 02/02/2019 02:15:00,32.85,33.0,1,-21.94
 02/02/2019 02:30:00,32.85,33.0,1,-21.7
 02/02/2019 02:45:00,32.84,33.0,1,-21.7
 02/02/2019 03:00:00,32.91,33.0,1,-21.45
 02/02/2019 03:15:00,32.9,33.0,1,-21.15
 02/02/2019 03:30:00,32.95,33.0,1,-20.97
 02/02/2019 03:45:00,32.93,33.0,1,-21.0
 02/02/2019 04:00:00,32.96,33.0,1,-20.73
 02/02/2019 04:15:00,32.97,33.0,1,-20.46
 02/02/2019 04:30:00,32.99,33.0,1,-20.19
 02/02/2019 04:45:00,33.08,33.0,1,-20.19
 02/02/2019 05:00:00,33.16,33.0,1,-19.91
 02/02/2019 05:15:00,33.19,33.0,1,-19.71
 02/02/2019 05:30:00,33.15,33.0,1,-19.49
 02/02/2019 05:45:00,33.16,33.0,1,-19.49
 02/02/2019 06:00:00,33.08,33.0,1,-19.79
 02/02/2019 06:15:00,32.92,33.0,1,-20.31
 02/02/2019 06:30:00,32.86,33.0,1,-20.58
 02/02/2019 06:45:00,32.8,33.0,1,-20.98
 02/02/2019 07:00:00,32.77,33.0,1,-21.3
 02/02/2019 07:15:00,32.69,33.0,1,-21.32
 02/02/2019 07:30:00,32.93,33.0,1,-21.93
 02/02/2019 07:45:00,33.05,33.0,1,-22.41
 02/02/2019 08:00:00,32.98,33.0,1,-22.86
 02/02/2019 08:15:00,32.87,33.0,1,-23.29
 02/02/2019 08:30:00,32.81,33.0,1,-23.94
 02/02/2019 08:45:00,32.77,33.0,1,-24.29
 02/02/2019 09:00:00,32.77,33.0,1,-24.6
 02/02/2019 09:15:00,32.77,33.0,1,-24.78
 02/02/2019 09:30:00,32.77,33.0,1,-24.73
 02/02/2019 09:45:00,32.77,33.0,1,-24.55
 02/02/2019 10:00:00,32.78,33.0,1,-23.96
 02/02/2019 10:15:00,32.8,33.0,1,-23.41
 02/02/2019 10:30:00,32.81,33.0,1,-22.59
 02/02/2019 10:45:00,32.93,33.0,1,-21.76
 02/02/2019 11:00:00,32.99,33.0,1,-20.9
 02/02/2019 11:15:00,32.98,33.0,1,-20.17
 02/02/2019 11:30:00,33.0,33.0,1,-19.72
 02/02/2019 11:45:00,33.02,33.0,1,-19.23
 02/02/2019 12:00:00,33.05,33.0,1,-18.76
 02/02/2019 12:15:00,33.11,33.0,1,-18.2
 02/02/2019 12:30:00,33.12,33.0,1,-18.74
 02/02/2019 12:45:00,33.11,33.0,1,-20.12
 02/02/2019 13:00:00,33.11,33.0,1,-20.93
 02/02/2019 13:15:00,33.15,33.0,1,-18.39
 02/02/2019 13:30:00,33.15,33.0,1,-19.71
 02/02/2019 13:45:00,33.2,33.0,1,-19.18
 02/02/2019 14:00:00,33.27,33.0,1,-17.6
 02/02/2019 14:15:00,33.24,33.0,1,-17.03
 02/02/2019 14:30:00,33.13,33.0,1,-18.53
 02/02/2019 14:45:00,33.15,33.0,1,-18.07
 02/02/2019 15:00:00,33.14,33.0,1,-19.23
 02/02/2019 15:15:00,33.1,33.0,1,-19.86
 02/02/2019 15:30:00,33.13,33.0,1,-20.21
 02/02/2019 15:45:00,33.15,33.0,1,-20.9
 02/02/2019 16:00:00,33.1,33.0,1,-22.17
 02/02/2019 16:15:00,33.02,33.0,1,-23.64
 02/02/2019 16:30:00,32.93,33.0,1,-25.09
 02/02/2019 16:45:00,32.84,33.0,1,-26.6
 02/02/2019 17:00:00,32.76,33.0,1,-27.59
 02/02/2019 17:15:00,32.7,33.0,1,-28.9
 02/02/2019 17:30:00,33.01,33.0,1,-30.55
 02/02/2019 17:45:00,32.97,33.0,1,-31.38
 02/02/2019 18:00:00,32.83,33.0,1,-31.85
 02/02/2019 18:15:00,32.86,33.0,1,-31.19
 02/02/2019 18:30:00,32.92,33.0,1,-30.83
 02/02/2019 18:45:00,32.96,33.0,1,-30.28
 02/02/2019 19:00:00,32.94,33.0,1,-30.64
 02/02/2019 19:15:00,32.97,33.0,1,-30.14
 02/02/2019 19:30:00,33.05,33.0,1,-29.69
 02/02/2019 19:45:00,33.11,33.0,1,-29.06
 02/02/2019 20:00:00,33.03,33.0,1,-28.19
 02/02/2019 20:15:00,33.03,33.0,1,-27.54
 02/02/2019 20:30:00,33.1,33.0,1,-26.88
 02/02/2019 20:45:00,33.13,33.0,1,-26.65
 02/02/2019 21:00:00,33.25,33.0,1,-25.9
 02/02/2019 21:15:00,33.35,33.0,1,-25.15
 02/02/2019 21:30:00,33.4,33.0,1,-24.49
 02/02/2019 21:45:00,33.48,33.0,1,-23.65
 02/02/2019 22:00:00,33.51,33.0,1,-23.2
 02/02/2019 22:15:00,33.05,33.0,1,-22.52
 02/02/2019 22:30:00,33.08,33.0,1,-22.11
 02/02/2019 22:45:00,33.12,33.0,1,-21.55
 02/02/2019 23:00:00,33.22,33.0,1,-20.79
 02/02/2019 23:15:00,33.29,33.0,1,-20.25
 02/02/2019 23:30:00,33.32,33.0,1,-19.74
 02/02/2019 23:45:00,33.29,33.0,1,-19.69
 03/02/2019 00:00:00,33.32,33.0,1,-19.71
 03/02/2019 00:15:00,33.27,33.0,1,-21.57
 03/02/2019 00:30:00,33.23,33.0,1,-22.0
 03/02/2019 00:45:00,33.2,33.0,1,-22.14
 03/02/2019 01:00:00,33.17,33.0,1,-22.55
 03/02/2019 01:15:00,33.23,33.0,1,-21.97
 03/02/2019 01:30:00,33.26,33.0,1,-21.71
 03/02/2019 01:45:00,33.28,33.0,1,-21.5
 03/02/2019 02:00:00,33.33,33.0,1,-21.29
 03/02/2019 02:15:00,33.29,33.0,1,-21.72
 03/02/2019 02:30:00,33.28,33.0,1,-21.8
 03/02/2019 02:45:00,33.29,33.0,1,-21.52
 03/02/2019 03:00:00,33.33,33.0,1,-21.43
 03/02/2019 03:15:00,33.31,33.0,1,-21.1
 03/02/2019 03:30:00,33.37,33.0,1,-20.89
 03/02/2019 03:45:00,33.41,33.0,1,-20.7
 03/02/2019 04:00:00,33.42,33.0,1,-20.45
 03/02/2019 04:15:00,33.4,33.0,1,-20.3
 03/02/2019 04:30:00,33.42,33.0,1,-20.3
 03/02/2019 04:45:00,33.39,33.0,1,-20.16
 03/02/2019 05:00:00,33.4,33.0,1,-19.89
 03/02/2019 05:15:00,33.41,33.0,1,-19.89
 03/02/2019 05:30:00,33.41,33.0,1,-19.89
 03/02/2019 05:45:00,33.4,33.0,1,-19.89
 03/02/2019 06:00:00,33.4,33.0,1,-19.89
 03/02/2019 06:15:00,33.41,33.0,1,-20.12
 03/02/2019 06:30:00,33.44,33.0,1,-20.3
 03/02/2019 06:45:00,33.4,33.0,1,-20.62
 03/02/2019 07:00:00,33.31,33.0,1,-20.88
 03/02/2019 07:15:00,33.31,33.0,1,-20.71
 03/02/2019 07:30:00,33.29,33.0,1,-21.13
 03/02/2019 07:45:00,33.29,33.0,1,-21.65
 03/02/2019 08:00:00,33.26,33.0,1,-22.19
 03/02/2019 08:15:00,33.22,33.0,1,-22.51
 03/02/2019 08:30:00,33.16,33.0,1,-22.51
 03/02/2019 08:45:00,33.13,33.0,1,-23.4
 03/02/2019 09:00:00,33.04,33.0,1,-24.48
 03/02/2019 09:15:00,33.05,33.0,1,-22.56
 03/02/2019 09:30:00,33.02,33.0,1,-21.97
 03/02/2019 09:45:00,33.02,33.0,1,-21.76
 03/02/2019 10:00:00,33.0,33.0,1,-21.2
 03/02/2019 10:15:00,33.02,33.0,1,-21.07
 03/02/2019 10:30:00,33.03,33.0,1,-19.66
 03/02/2019 10:45:00,33.04,33.0,1,-18.94
 03/02/2019 11:00:00,33.09,33.0,1,-18.09
 03/02/2019 11:15:00,33.04,33.0,1,-19.12
 03/02/2019 11:30:00,33.05,33.0,1,-19.83
 03/02/2019 11:45:00,33.04,33.0,1,-20.49
 03/02/2019 12:00:00,33.07,33.0,1,-17.74
 03/02/2019 12:15:00,33.09,33.0,1,-17.24
 03/02/2019 12:30:00,32.98,33.0,1,-17.59
 03/02/2019 12:45:00,32.96,33.0,1,-18.97
 03/02/2019 13:00:00,33.03,33.0,1,-18.61
 03/02/2019 13:15:00,33.07,33.0,1,-18.73
 03/02/2019 13:30:00,33.04,33.0,1,-21.27
 03/02/2019 13:45:00,33.09,33.0,1,-22.45
 03/02/2019 14:00:00,33.25,33.0,1,-19.31
 03/02/2019 14:15:00,33.29,33.0,1,-18.55
 03/02/2019 14:30:00,33.3,33.0,1,-19.77
 03/02/2019 14:45:00,33.24,33.0,1,-22.63
 03/02/2019 15:00:00,33.13,33.0,1,-23.64
 03/02/2019 15:15:00,33.07,33.0,1,-24.24
 03/02/2019 15:30:00,33.03,33.0,1,-24.96
 03/02/2019 15:45:00,32.96,33.0,1,-25.44
 03/02/2019 16:00:00,32.89,33.0,1,-26.46
 03/02/2019 16:15:00,32.86,33.0,1,-27.23
 03/02/2019 16:30:00,32.78,33.0,1,-28.14
 03/02/2019 16:45:00,32.64,33.0,1,-29.11
 03/02/2019 17:00:00,33.01,33.0,1,-30.48
 03/02/2019 17:15:00,32.93,33.0,1,-31.59
 03/02/2019 17:30:00,32.87,33.0,1,-32.57
 03/02/2019 17:45:00,32.8,33.0,1,-32.86
 03/02/2019 18:00:00,33.09,33.0,1,-33.07
 03/02/2019 18:15:00,33.21,33.0,1,-32.67
 03/02/2019 18:30:00,33.31,33.0,1,-31.95
 03/02/2019 18:45:00,33.36,33.0,1,-31.39
 03/02/2019 19:00:00,33.44,33.0,1,-30.64
 03/02/2019 19:15:00,33.42,33.0,1,-30.36
 03/02/2019 19:30:00,33.25,33.0,1,-29.64
 03/02/2019 19:45:00,33.03,33.0,1,-29.03
 03/02/2019 20:00:00,32.94,33.0,1,-28.42
 03/02/2019 20:15:00,32.98,33.0,1,-27.64
 03/02/2019 20:30:00,32.97,33.0,1,-26.96
 03/02/2019 20:45:00,33.02,33.0,1,-26.38
 03/02/2019 21:00:00,33.14,33.0,1,-25.75
 03/02/2019 21:15:00,33.23,33.0,1,-25.05
 03/02/2019 21:30:00,33.4,33.0,1,-23.82
 03/02/2019 21:45:00,33.42,33.0,1,-22.86
 03/02/2019 22:00:00,33.4,33.0,1,-22.44
 03/02/2019 22:15:00,33.0,33.0,1,-21.53
 03/02/2019 22:30:00,33.08,33.0,1,-21.07
 03/02/2019 22:45:00,33.15,33.0,1,-20.16
 03/02/2019 23:00:00,33.29,33.0,1,-19.51
 03/02/2019 23:15:00,33.39,33.0,1,-19.02
 03/02/2019 23:30:00,32.87,33.0,1,-18.15
 03/02/2019 23:45:00,33.02,33.0,1,-18.18
 04/02/2019 00:00:00,33.08,33.0,1,-17.97
 04/02/2019 00:00:00,33.08,33.0,1,-17.97
 04/02/2019 00:15:00,32.98,33.0,1,-19.78
 04/02/2019 00:30:00,33.01,33.0,1,-20.29
 04/02/2019 00:45:00,32.96,33.0,1,-20.61
 04/02/2019 01:00:00,32.96,33.0,1,-20.7
 04/02/2019 01:15:00,32.96,33.0,1,-20.28
 04/02/2019 01:30:00,32.98,33.0,1,-20.18
 04/02/2019 01:45:00,33.04,33.0,1,-20.07
 04/02/2019 02:00:00,33.17,33.0,1,-20.09
 04/02/2019 02:15:00,33.12,33.0,1,-20.28
 04/02/2019 02:30:00,33.17,33.0,1,-20.3
 04/02/2019 02:45:00,33.21,33.0,1,-20.3
 04/02/2019 03:00:00,33.27,33.0,1,-20.18
 04/02/2019 03:15:00,33.27,33.0,1,-19.99
 04/02/2019 03:30:00,33.29,33.0,1,-19.74
 04/02/2019 03:45:00,33.34,33.0,1,-19.59
 04/02/2019 04:00:00,33.41,33.0,1,-19.43
 04/02/2019 04:15:00,33.4,33.0,1,-19.38
 04/02/2019 04:30:00,33.4,33.0,1,-19.22
 04/02/2019 04:45:00,33.4,33.0,1,-19.29
 04/02/2019 05:00:00,33.36,33.0,1,-19.67
 04/02/2019 05:15:00,33.18,33.0,1,-20.01
 04/02/2019 05:30:00,33.07,33.0,1,-20.62
 04/02/2019 05:45:00,32.93,33.0,1,-21.59
 04/02/2019 06:00:00,32.69,33.0,1,-22.75
 04/02/2019 06:15:00,32.68,33.0,1,-24.34
 04/02/2019 06:30:00,32.95,33.0,1,-26.25
 04/02/2019 06:45:00,32.86,33.0,1,-27.53
 04/02/2019 07:00:00,32.75,33.0,1,-28.92
 04/02/2019 07:15:00,32.89,33.0,1,-30.47
 04/02/2019 07:30:00,32.85,33.0,1,-31.75
 04/02/2019 07:45:00,32.79,33.0,1,-32.69
 04/02/2019 08:00:00,32.69,33.0,1,-33.22
 04/02/2019 08:15:00,32.81,33.0,1,-33.41
 04/02/2019 08:30:00,32.73,33.0,1,-33.18
 04/02/2019 08:45:00,32.78,33.0,1,-32.58
 04/02/2019 09:00:00,32.8,33.0,1,-32.69
 04/02/2019 09:15:00,32.8,33.0,1,-32.86
 04/02/2019 09:30:00,32.75,33.0,1,-32.78
 04/02/2019 09:45:00,32.74,33.0,1,-32.45
 04/02/2019 10:00:00,32.74,33.0,1,-32.22
 04/02/2019 10:15:00,32.76,33.0,1,-32.07
 04/02/2019 10:30:00,32.81,33.0,1,-31.58
 04/02/2019 10:45:00,32.8,33.0,1,-31.93
 04/02/2019 11:00:00,32.82,33.0,1,-32.17
 04/02/2019 11:15:00,32.83,33.0,1,-31.63
 04/02/2019 11:30:00,32.81,33.0,1,-31.29
 04/02/2019 11:45:00,32.82,33.0,1,-30.94
 04/02/2019 12:00:00,32.77,33.0,1,-30.92
 04/02/2019 12:15:00,32.78,33.0,1,-29.51
 04/02/2019 12:30:00,32.88,33.0,1,-29.39
 04/02/2019 12:45:00,32.97,33.0,1,-28.39
 04/02/2019 13:00:00,33.1,33.0,1,-27.0
 04/02/2019 13:15:00,33.22,33.0,1,-25.17
 04/02/2019 13:30:00,33.35,33.0,1,-24.18
 04/02/2019 13:45:00,33.33,33.0,1,-24.32
 04/02/2019 14:00:00,33.3,33.0,1,-25.2
 04/02/2019 14:15:00,33.34,33.0,1,-25.83
 04/02/2019 14:30:00,33.32,33.0,1,-25.43
 04/02/2019 14:45:00,33.34,33.0,1,-25.31
 04/02/2019 15:00:00,33.35,33.0,1,-24.92
 04/02/2019 15:15:00,33.39,33.0,1,-24.68
 04/02/2019 15:30:00,33.34,33.0,1,-25.84
 04/02/2019 15:45:00,33.26,33.0,1,-26.48
 04/02/2019 16:00:00,33.2,33.0,1,-28.14
 04/02/2019 16:15:00,33.26,33.0,1,-29.0
 04/02/2019 16:30:00,33.22,33.0,1,-30.24
 04/02/2019 16:45:00,33.15,33.0,1,-31.88
 04/02/2019 17:00:00,33.05,33.0,1,-33.22
 04/02/2019 17:15:00,32.99,33.0,1,-34.53
 04/02/2019 17:30:00,32.7,33.0,1,-35.77
 04/02/2019 17:45:00,32.72,33.0,1,-32.74
 04/02/2019 18:00:00,32.74,33.0,1,-31.43
 04/02/2019 18:15:00,33.18,33.0,1,-32.17
 04/02/2019 18:30:00,33.29,33.0,1,-31.78
 04/02/2019 18:45:00,33.35,33.0,1,-32.52
 04/02/2019 19:00:00,33.31,33.0,1,-36.11
 04/02/2019 19:15:00,33.32,33.0,1,-35.9
 04/02/2019 19:30:00,33.38,33.0,1,-35.6
 04/02/2019 19:45:00,33.38,33.0,1,-34.83
 04/02/2019 20:00:00,33.12,33.0,1,-34.21
 04/02/2019 20:15:00,32.99,33.0,1,-33.43
 04/02/2019 20:30:00,33.13,33.0,1,-32.29
 04/02/2019 20:45:00,33.14,33.0,1,-31.87
 04/02/2019 21:00:00,33.17,33.0,1,-31.76
 04/02/2019 21:15:00,33.15,33.0,1,-30.92
 04/02/2019 21:30:00,33.11,33.0,1,-29.92
 04/02/2019 21:45:00,33.23,33.0,1,-29.15
 04/02/2019 22:00:00,33.3,33.0,1,-28.45
 04/02/2019 22:15:00,33.29,33.0,1,-27.08
 04/02/2019 22:30:00,33.08,33.0,1,-25.81
 04/02/2019 22:45:00,33.16,33.0,1,-25.43
 04/02/2019 23:00:00,33.13,33.0,1,-24.48
 04/02/2019 23:15:00,33.01,33.0,1,-23.76
 04/02/2019 23:30:00,33.09,33.0,1,-22.73
 04/02/2019 23:45:00,33.16,33.0,1,-22.07
 05/02/2019 00:00:00,33.16,33.0,1,-22.07
 05/02/2019 00:15:00,33.02,33.0,1,-24.32
 05/02/2019 00:30:00,33.01,33.0,1,-24.73
 05/02/2019 00:45:00,32.96,33.0,1,-25.23
 05/02/2019 01:00:00,32.99,33.0,1,-25.35
 05/02/2019 01:15:00,33.05,33.0,1,-24.8
 05/02/2019 01:30:00,33.05,33.0,1,-24.71
 05/02/2019 01:45:00,33.1,33.0,1,-24.14
 05/02/2019 02:00:00,33.16,33.0,1,-23.91
 05/02/2019 02:15:00,33.17,33.0,1,-24.24
 05/02/2019 02:30:00,33.17,33.0,1,-23.99
 05/02/2019 02:45:00,33.23,33.0,1,-23.63
 05/02/2019 03:00:00,33.26,33.0,1,-23.31
 05/02/2019 03:15:00,33.29,33.0,1,-23.03
 05/02/2019 03:30:00,33.3,33.0,1,-22.77
 05/02/2019 03:45:00,33.29,33.0,1,-22.3
 05/02/2019 04:00:00,33.32,33.0,1,-22.23
 05/02/2019 04:15:00,33.36,33.0,1,-22.0
 05/02/2019 04:30:00,33.34,33.0,1,-22.0
 05/02/2019 04:45:00,33.31,33.0,1,-22.24
 05/02/2019 05:00:00,33.3,33.0,1,-22.38
 05/02/2019 05:15:00,33.27,33.0,1,-22.59
 05/02/2019 05:30:00,33.32,33.0,1,-22.73
 05/02/2019 05:45:00,33.24,33.0,1,-23.3
 05/02/2019 06:00:00,33.19,33.0,1,-23.58
 05/02/2019 06:15:00,32.93,33.0,1,-24.78
 05/02/2019 06:30:00,32.73,33.0,1,-26.78
 05/02/2019 06:45:00,32.84,33.0,1,-28.29
 05/02/2019 07:00:00,32.95,33.0,1,-29.53
 05/02/2019 07:15:00,32.8,33.0,1,-30.62
 05/02/2019 07:30:00,32.7,33.0,1,-31.74
 05/02/2019 07:45:00,32.68,33.0,1,-32.12
 05/02/2019 08:00:00,32.63,33.0,1,-32.59
 05/02/2019 08:15:00,32.83,33.0,1,-32.74
 05/02/2019 08:30:00,33.13,33.0,1,-32.69
 05/02/2019 08:45:00,33.13,33.0,1,-33.05
 05/02/2019 09:00:00,33.1,33.0,1,-33.01
 05/02/2019 09:15:00,33.04,33.0,1,-32.66
 05/02/2019 09:30:00,33.11,33.0,1,-32.8
 05/02/2019 09:45:00,33.15,33.0,1,-32.68
 05/02/2019 10:00:00,33.21,33.0,1,-32.53
 05/02/2019 10:15:00,33.28,33.0,1,-32.06
 05/02/2019 10:30:00,33.33,33.0,1,-31.67
 05/02/2019 10:45:00,33.32,33.0,1,-31.25
 05/02/2019 11:00:00,33.3,33.0,1,-31.13
 05/02/2019 11:15:00,33.34,33.0,1,-30.89
 05/02/2019 11:30:00,33.33,33.0,1,-30.49
 05/02/2019 11:45:00,33.39,33.0,1,-29.86
 05/02/2019 12:00:00,33.35,33.0,1,-29.76
 05/02/2019 12:15:00,32.95,33.0,1,-30.27
 05/02/2019 12:30:00,32.98,33.0,1,-30.14
 05/02/2019 12:45:00,32.91,33.0,1,-29.76
 05/02/2019 13:00:00,32.97,33.0,1,-29.71
 05/02/2019 13:15:00,32.92,33.0,1,-29.13
 05/02/2019 13:30:00,32.86,33.0,1,-29.17
 05/02/2019 13:45:00,32.82,33.0,1,-28.76
 05/02/2019 14:00:00,32.8,33.0,1,-28.79
 05/02/2019 14:15:00,32.78,33.0,1,-29.48
 05/02/2019 14:30:00,32.8,33.0,1,-29.94
 05/02/2019 14:45:00,32.83,33.0,1,-30.37
 05/02/2019 15:00:00,32.84,33.0,1,-30.16
 05/02/2019 15:15:00,32.89,33.0,1,-30.36
 05/02/2019 15:30:00,32.85,33.0,1,-30.36
 05/02/2019 15:45:00,32.87,33.0,1,-29.97
 05/02/2019 16:00:00,32.88,33.0,1,-30.59
 05/02/2019 16:15:00,32.84,33.0,1,-31.56
 05/02/2019 16:30:00,32.74,33.0,1,-32.61
 05/02/2019 16:45:00,32.67,33.0,1,-33.6
 05/02/2019 17:00:00,32.74,33.0,1,-34.58
 05/02/2019 17:15:00,32.87,33.0,1,-35.23
 05/02/2019 17:30:00,32.86,33.0,1,-36.02
 05/02/2019 17:45:00,33.28,33.0,1,-32.36
 05/02/2019 18:00:00,33.33,33.0,1,-30.96
 05/02/2019 18:15:00,33.3,33.0,1,-31.68
 05/02/2019 18:30:00,33.24,33.0,1,-35.55
 05/02/2019 18:45:00,33.25,33.0,1,-35.51
 05/02/2019 19:00:00,33.32,33.0,1,-34.97
 05/02/2019 19:15:00,33.34,33.0,1,-34.76
 05/02/2019 19:30:00,33.32,33.0,1,-34.32
 05/02/2019 19:45:00,33.23,33.0,1,-33.59
 05/02/2019 20:00:00,32.87,33.0,1,-33.15
 05/02/2019 20:15:00,32.78,33.0,1,-32.63
 05/02/2019 20:30:00,32.85,33.0,1,-31.68
 05/02/2019 20:45:00,32.89,33.0,1,-30.98
 05/02/2019 21:00:00,33.05,33.0,1,-30.5
 05/02/2019 21:15:00,33.14,33.0,1,-29.5
 05/02/2019 21:30:00,33.32,33.0,1,-28.01
 05/02/2019 21:45:00,33.17,33.0,1,-27.11
 05/02/2019 22:00:00,33.01,33.0,1,-26.81
 05/02/2019 22:15:00,32.91,33.0,1,-25.87
 05/02/2019 22:30:00,33.01,33.0,1,-24.87
 05/02/2019 22:45:00,33.09,33.0,1,-24.13
 05/02/2019 23:00:00,33.1,33.0,1,-23.19
 05/02/2019 23:15:00,33.14,33.0,1,-22.81
 05/02/2019 23:30:00,33.24,33.0,1,-22.03
 05/02/2019 23:45:00,32.9,33.0,1,-21.81
 06/02/2019 00:00:00,32.95,33.0,1,-21.66
 06/02/2019 00:15:00,32.79,33.0,1,-23.76
 06/02/2019 00:30:00,32.72,33.0,1,-24.27
 06/02/2019 00:45:00,32.7,33.0,1,-24.66
 06/02/2019 01:00:00,32.71,33.0,1,-24.75
 06/02/2019 01:15:00,32.73,33.0,1,-24.16
 06/02/2019 01:30:00,32.78,33.0,1,-23.74
 06/02/2019 01:45:00,32.85,33.0,1,-23.18
 06/02/2019 02:00:00,32.92,33.0,1,-23.14
 06/02/2019 02:15:00,32.9,33.0,1,-23.65
 06/02/2019 02:30:00,33.09,33.0,1,-23.58
 06/02/2019 02:45:00,33.29,33.0,1,-23.38
 06/02/2019 03:00:00,33.39,33.0,1,-22.96
 06/02/2019 03:15:00,33.36,33.0,1,-22.77
 06/02/2019 03:30:00,33.4,33.0,1,-22.26
 06/02/2019 03:45:00,33.45,33.0,1,-22.03
 06/02/2019 04:00:00,32.94,33.0,1,-21.5
 06/02/2019 04:15:00,32.93,33.0,1,-21.5
 06/02/2019 04:30:00,32.95,33.0,1,-21.5
 06/02/2019 04:45:00,32.9,33.0,1,-21.63
 06/02/2019 05:00:00,32.84,33.0,1,-21.79
 06/02/2019 05:15:00,32.8,33.0,1,-22.47
 06/02/2019 05:30:00,32.75,33.0,1,-22.6
 06/02/2019 05:45:00,32.7,33.0,1,-22.64
 06/02/2019 06:00:00,33.04,33.0,1,-23.95
 06/02/2019 06:15:00,33.07,33.0,1,-25.56
 06/02/2019 06:30:00,32.93,33.0,1,-27.27
 06/02/2019 06:45:00,32.74,33.0,1,-28.91
 06/02/2019 07:00:00,32.56,33.0,1,-30.25
 06/02/2019 07:15:00,32.78,33.0,1,-30.9
 06/02/2019 07:30:00,32.8,33.0,1,-32.0
 06/02/2019 07:45:00,32.77,33.0,1,-32.53
 06/02/2019 08:00:00,32.73,33.0,1,-32.71
 06/02/2019 08:15:00,32.76,33.0,1,-32.05
 06/02/2019 08:30:00,32.76,33.0,1,-31.36
 06/02/2019 08:45:00,32.78,33.0,1,-30.49
 06/02/2019 09:00:00,32.78,33.0,1,-30.1
 06/02/2019 09:15:00,32.77,33.0,1,-30.62
 06/02/2019 09:30:00,32.85,33.0,1,-29.51
 06/02/2019 09:45:00,32.91,33.0,1,-27.51
 06/02/2019 10:00:00,33.05,33.0,1,-25.32
 06/02/2019 10:15:00,33.13,33.0,1,-24.3
 06/02/2019 10:30:00,33.13,33.0,1,-24.58
 06/02/2019 10:45:00,33.09,33.0,1,-26.72
 06/02/2019 11:00:00,33.05,33.0,1,-26.29
 06/02/2019 11:15:00,33.11,33.0,1,-24.15
 06/02/2019 11:30:00,33.35,33.0,1,-21.06
 06/02/2019 11:45:00,33.4,33.0,1,-19.95
 06/02/2019 12:00:00,33.41,33.0,1,-19.72
 06/02/2019 12:15:00,33.18,33.0,1,-18.15
 06/02/2019 12:30:00,32.84,33.0,1,-18.84
 06/02/2019 12:45:00,32.79,33.0,1,-20.42
 06/02/2019 13:00:00,32.74,33.0,1,-20.56
 06/02/2019 13:15:00,32.71,33.0,1,-21.58
 06/02/2019 13:30:00,32.77,33.0,1,-21.86
 06/02/2019 13:45:00,32.74,33.0,1,-22.41
 06/02/2019 14:00:00,32.66,33.0,1,-24.18
 06/02/2019 14:15:00,32.65,33.0,1,-23.9
 06/02/2019 14:30:00,32.65,33.0,1,-24.44
 06/02/2019 14:45:00,32.61,33.0,1,-25.53
 06/02/2019 15:00:00,32.66,33.0,1,-25.86
 06/02/2019 15:15:00,32.69,33.0,1,-26.4
 06/02/2019 15:30:00,32.68,33.0,1,-26.99
 06/02/2019 15:45:00,32.59,33.0,1,-27.91
 06/02/2019 16:00:00,32.82,33.0,1,-28.85
 06/02/2019 16:15:00,33.04,33.0,1,-29.8
 06/02/2019 16:30:00,33.0,33.0,1,-30.6
 06/02/2019 16:45:00,32.9,33.0,1,-31.6
 06/02/2019 17:00:00,32.82,33.0,1,-32.55
 06/02/2019 17:15:00,32.72,33.0,1,-33.47
 06/02/2019 17:30:00,32.64,33.0,1,-34.47
 06/02/2019 17:45:00,32.62,33.0,1,-35.09
 06/02/2019 18:00:00,32.65,33.0,1,-35.47
 06/02/2019 18:15:00,32.68,33.0,1,-35.41
 06/02/2019 18:30:00,32.69,33.0,1,-35.33
 06/02/2019 18:45:00,32.68,33.0,1,-35.11
 06/02/2019 19:00:00,32.77,33.0,1,-34.56
 06/02/2019 19:15:00,32.74,33.0,1,-34.44
 06/02/2019 19:30:00,32.82,33.0,1,-34.09
 06/02/2019 19:45:00,32.74,33.0,1,-33.3
 06/02/2019 20:00:00,32.8,33.0,1,-33.1
 06/02/2019 20:15:00,32.85,33.0,1,-32.58
 06/02/2019 20:30:00,32.77,33.0,1,-31.61
 06/02/2019 20:45:00,32.86,33.0,1,-30.92
 06/02/2019 21:00:00,32.98,33.0,1,-30.08
 06/02/2019 21:15:00,33.07,33.0,1,-29.31
 06/02/2019 21:30:00,33.29,33.0,1,-28.27
 06/02/2019 21:45:00,33.42,33.0,1,-27.39
 06/02/2019 22:00:00,33.2,33.0,1,-26.09
 06/02/2019 22:15:00,33.21,33.0,1,-25.17
 06/02/2019 22:30:00,33.21,33.0,1,-24.1
 06/02/2019 22:45:00,33.27,33.0,1,-23.31
 06/02/2019 23:00:00,33.38,33.0,1,-22.62
 06/02/2019 23:15:00,33.46,33.0,1,-21.95
 06/02/2019 23:30:00,33.33,33.0,1,-21.0
 06/02/2019 23:45:00,33.26,33.0,1,-20.32
 07/02/2019 00:00:00,33.31,33.0,1,-20.31
 07/02/2019 00:15:00,33.26,33.0,1,-22.11
 07/02/2019 00:30:00,33.31,33.0,1,-22.61
 07/02/2019 00:45:00,33.22,33.0,1,-23.28
 07/02/2019 01:00:00,33.21,33.0,1,-23.18
 07/02/2019 01:15:00,33.28,33.0,1,-22.66
 07/02/2019 01:30:00,33.32,33.0,1,-22.16
 07/02/2019 01:45:00,33.34,33.0,1,-22.17
 07/02/2019 02:00:00,33.43,33.0,1,-21.83
 07/02/2019 02:15:00,33.35,33.0,1,-21.8
 07/02/2019 02:30:00,33.41,33.0,1,-21.8
 07/02/2019 02:45:00,33.49,33.0,1,-21.54
 07/02/2019 03:00:00,33.36,33.0,1,-21.29
 07/02/2019 03:15:00,33.17,33.0,1,-20.46
 07/02/2019 03:30:00,33.26,33.0,1,-20.01
 07/02/2019 03:45:00,33.35,33.0,1,-19.82
 07/02/2019 04:00:00,33.29,33.0,1,-19.53
 07/02/2019 04:15:00,33.2,33.0,1,-19.76
 07/02/2019 04:30:00,33.27,33.0,1,-19.8
 07/02/2019 04:45:00,33.2,33.0,1,-19.8
 07/02/2019 05:00:00,33.21,33.0,1,-19.98
 07/02/2019 05:15:00,33.19,33.0,1,-20.65
 07/02/2019 05:30:00,33.24,33.0,1,-21.0
 07/02/2019 05:45:00,33.04,33.0,1,-21.49
 07/02/2019 06:00:00,32.87,33.0,1,-22.53
 07/02/2019 06:15:00,32.94,33.0,1,-24.48
 07/02/2019 06:30:00,33.09,33.0,1,-25.77
 07/02/2019 06:45:00,32.99,33.0,1,-27.51
 07/02/2019 07:00:00,32.78,33.0,1,-29.12
 07/02/2019 07:15:00,32.82,33.0,1,-30.0
 07/02/2019 07:30:00,32.73,33.0,1,-31.12
 07/02/2019 07:45:00,32.71,33.0,1,-31.66
 07/02/2019 08:00:00,32.7,33.0,1,-32.35
 07/02/2019 08:15:00,32.96,33.0,1,-34.23
 07/02/2019 08:30:00,33.04,33.0,1,-31.46
 07/02/2019 08:45:00,33.09,33.0,1,-30.56
 07/02/2019 09:00:00,33.12,33.0,1,-29.07
 07/02/2019 09:15:00,33.08,33.0,1,-28.97
 07/02/2019 09:30:00,33.07,33.0,1,-29.72
 07/02/2019 09:45:00,33.14,33.0,1,-28.82
 07/02/2019 10:00:00,33.16,33.0,1,-29.3
 07/02/2019 10:15:00,33.35,33.0,1,-28.79
 07/02/2019 10:30:00,33.37,33.0,1,-28.44
 07/02/2019 10:45:00,33.38,33.0,1,-26.77
 07/02/2019 11:00:00,33.42,33.0,1,-26.98
 07/02/2019 11:15:00,33.49,33.0,1,-25.21
 07/02/2019 11:30:00,33.29,33.0,1,-23.91
 07/02/2019 11:45:00,33.04,33.0,1,-21.79
 07/02/2019 12:00:00,32.91,33.0,1,-25.62
 07/02/2019 12:15:00,32.92,33.0,1,-24.02
 07/02/2019 12:30:00,33.03,33.0,1,-21.23
 07/02/2019 12:45:00,33.13,33.0,1,-21.43
 07/02/2019 13:00:00,33.22,33.0,1,-20.08
 07/02/2019 13:15:00,33.2,33.0,1,-23.4
 07/02/2019 13:30:00,33.12,33.0,1,-22.89
 07/02/2019 13:45:00,33.26,33.0,1,-18.25
 07/02/2019 14:00:00,33.31,33.0,1,-18.65
 07/02/2019 14:15:00,33.25,33.0,1,-21.36
 07/02/2019 14:30:00,33.31,33.0,1,-21.27
 07/02/2019 14:45:00,33.27,33.0,1,-22.92
 07/02/2019 15:00:00,33.26,33.0,1,-24.44
 07/02/2019 15:15:00,33.33,33.0,1,-24.0
 07/02/2019 15:30:00,33.17,33.0,1,-27.2
 07/02/2019 15:45:00,33.07,33.0,1,-28.95
 07/02/2019 16:00:00,33.08,33.0,1,-29.09
 07/02/2019 16:15:00,33.03,33.0,1,-30.3
 07/02/2019 16:30:00,33.02,33.0,1,-30.73
 07/02/2019 16:45:00,32.89,33.0,1,-32.11
 07/02/2019 17:00:00,32.78,33.0,1,-33.42
 07/02/2019 17:15:00,32.79,33.0,1,-34.14
 07/02/2019 17:30:00,32.63,33.0,1,-35.41
 07/02/2019 17:45:00,32.66,33.0,1,-35.81
 07/02/2019 18:00:00,32.64,33.0,1,-35.76
 07/02/2019 18:15:00,32.64,33.0,1,-35.74
 07/02/2019 18:30:00,32.69,33.0,1,-35.23
 07/02/2019 18:45:00,32.66,33.0,1,-35.19
 07/02/2019 19:00:00,32.7,33.0,1,-34.95
 07/02/2019 19:15:00,32.96,33.0,1,-35.09
 07/02/2019 19:30:00,33.21,33.0,1,-34.37
 07/02/2019 19:45:00,33.2,33.0,1,-33.91
 07/02/2019 20:00:00,33.32,33.0,1,-33.18
 07/02/2019 20:15:00,33.4,33.0,1,-32.72
 07/02/2019 20:30:00,33.43,33.0,1,-32.13
 07/02/2019 20:45:00,33.4,33.0,1,-31.3
 07/02/2019 21:00:00,33.2,33.0,1,-30.5
 07/02/2019 21:15:00,33.04,33.0,1,-29.79
 07/02/2019 21:30:00,33.09,33.0,1,-29.03
 07/02/2019 21:45:00,33.21,33.0,1,-28.14
 07/02/2019 22:00:00,33.38,33.0,1,-27.35
 07/02/2019 22:15:00,33.47,33.0,1,-26.28
 07/02/2019 22:30:00,33.23,33.0,1,-24.86
 07/02/2019 22:45:00,33.33,33.0,1,-23.85
 07/02/2019 23:00:00,33.39,33.0,1,-23.14
 07/02/2019 23:15:00,33.5,33.0,1,-22.4
 07/02/2019 23:30:00,33.18,33.0,1,-21.76
 07/02/2019 23:45:00,32.98,33.0,1,-21.12
 08/02/2019 00:00:00,33.11,33.0,1,-21.07
 08/02/2019 00:15:00,32.91,33.0,1,-22.99
 08/02/2019 00:30:00,32.93,33.0,1,-23.27
 08/02/2019 00:45:00,32.85,33.0,1,-23.78
 08/02/2019 01:00:00,32.83,33.0,1,-23.89
 08/02/2019 01:15:00,32.85,33.0,1,-23.19
 08/02/2019 01:30:00,32.93,33.0,1,-22.98
 08/02/2019 01:45:00,33.0,33.0,1,-22.22
 08/02/2019 02:00:00,32.92,33.0,1,-21.76
 08/02/2019 02:15:00,32.88,33.0,1,-22.34
 08/02/2019 02:30:00,32.96,33.0,1,-21.95
 08/02/2019 02:45:00,32.93,33.0,1,-21.54
 08/02/2019 03:00:00,33.03,33.0,1,-21.59
 08/02/2019 03:15:00,33.16,33.0,1,-21.03
 08/02/2019 03:30:00,33.14,33.0,1,-20.26
 08/02/2019 03:45:00,33.21,33.0,1,-20.3
 08/02/2019 04:00:00,33.27,33.0,1,-19.81
 08/02/2019 04:15:00,33.12,33.0,1,-19.81
 08/02/2019 04:30:00,33.12,33.0,1,-19.94
 08/02/2019 04:45:00,33.21,33.0,1,-20.07
 08/02/2019 05:00:00,32.95,33.0,1,-20.33
 08/02/2019 05:15:00,32.94,33.0,1,-20.41
 08/02/2019 05:30:00,32.93,33.0,1,-20.7
 08/02/2019 05:45:00,32.92,33.0,1,-21.48
 08/02/2019 06:00:00,32.91,33.0,1,-22.15
 08/02/2019 06:15:00,32.85,33.0,1,-23.94
 08/02/2019 06:30:00,32.87,33.0,1,-25.53
 08/02/2019 06:45:00,32.98,33.0,1,-27.2
 08/02/2019 07:00:00,33.15,33.0,1,-28.57
 08/02/2019 07:15:00,32.92,33.0,1,-29.3
 08/02/2019 07:30:00,32.75,33.0,1,-30.31
 08/02/2019 07:45:00,32.94,33.0,1,-31.21
 08/02/2019 08:00:00,33.27,33.0,1,-32.19
 08/02/2019 08:15:00,33.05,33.0,1,-36.8
 08/02/2019 08:30:00,33.05,33.0,1,-37.01
 08/02/2019 08:45:00,33.0,33.0,1,-37.16
 08/02/2019 09:00:00,32.83,33.0,1,-37.55
 08/02/2019 09:15:00,32.75,33.0,1,-37.14
 08/02/2019 09:30:00,32.99,33.0,1,-37.02
 08/02/2019 09:45:00,33.16,33.0,1,-37.21
 08/02/2019 10:00:00,33.21,33.0,1,-36.0
 08/02/2019 10:15:00,33.32,33.0,1,-35.8
 08/02/2019 10:30:00,33.25,33.0,1,-35.94
 08/02/2019 10:45:00,33.41,33.0,1,-31.23
 08/02/2019 11:00:00,33.44,33.0,1,-30.92
 08/02/2019 11:15:00,33.42,33.0,1,-31.06
 08/02/2019 11:30:00,33.41,33.0,1,-30.77
 08/02/2019 11:45:00,32.94,33.0,1,-30.76
 08/02/2019 12:00:00,32.81,33.0,1,-31.22
 08/02/2019 12:15:00,32.85,33.0,1,-31.09
 08/02/2019 12:30:00,32.85,33.0,1,-31.23
 08/02/2019 12:45:00,32.9,33.0,1,-30.95
 08/02/2019 13:00:00,33.0,33.0,1,-30.43
 08/02/2019 13:15:00,33.02,33.0,1,-30.76
 08/02/2019 13:30:00,33.01,33.0,1,-30.3
 08/02/2019 13:45:00,32.87,33.0,1,-29.33
 08/02/2019 14:00:00,32.89,33.0,1,-29.07
 08/02/2019 14:15:00,32.94,33.0,1,-28.7
 08/02/2019 14:30:00,32.93,33.0,1,-28.89
 08/02/2019 14:45:00,33.05,33.0,1,-29.12
 08/02/2019 15:00:00,32.95,33.0,1,-29.25
 08/02/2019 15:15:00,32.98,33.0,1,-28.94
 08/02/2019 15:30:00,33.06,33.0,1,-29.09
 08/02/2019 15:45:00,33.07,33.0,1,-29.65
 08/02/2019 16:00:00,33.03,33.0,1,-29.79
 08/02/2019 16:15:00,33.05,33.0,1,-29.98
 08/02/2019 16:30:00,33.06,33.0,1,-30.58
 08/02/2019 16:45:00,32.93,33.0,1,-30.87
 08/02/2019 17:00:00,32.86,33.0,1,-30.77
 08/02/2019 17:15:00,33.01,33.0,1,-32.34
 08/02/2019 17:30:00,32.93,33.0,1,-33.12
 08/02/2019 17:45:00,32.84,33.0,1,-34.04
 08/02/2019 18:00:00,32.86,33.0,1,-34.37
 08/02/2019 18:15:00,32.87,33.0,1,-34.33
 08/02/2019 18:30:00,32.98,33.0,1,-33.88
 08/02/2019 18:45:00,33.0,33.0,1,-33.38
 08/02/2019 19:00:00,33.09,33.0,1,-32.44
 08/02/2019 19:15:00,32.94,33.0,1,-32.05
 08/02/2019 19:30:00,33.06,33.0,1,-32.06
 08/02/2019 19:45:00,32.99,33.0,1,-31.66
 08/02/2019 20:00:00,33.03,33.0,1,-30.84
 08/02/2019 20:15:00,33.13,33.0,1,-30.45
 08/02/2019 20:30:00,33.28,33.0,1,-29.8
 08/02/2019 20:45:00,33.33,33.0,1,-29.01
 08/02/2019 21:00:00,33.4,33.0,1,-28.48
 08/02/2019 21:15:00,33.38,33.0,1,-27.66
 08/02/2019 21:30:00,33.43,33.0,1,-26.75
 08/02/2019 21:45:00,33.34,33.0,1,-26.14
 08/02/2019 22:00:00,33.04,33.0,1,-24.77
 08/02/2019 22:15:00,33.1,33.0,1,-23.93
 08/02/2019 22:30:00,33.24,33.0,1,-23.38
 08/02/2019 22:45:00,33.18,33.0,1,-22.87
 08/02/2019 23:00:00,33.24,33.0,1,-22.06
 08/02/2019 23:15:00,33.32,33.0,1,-21.55
 08/02/2019 23:30:00,33.27,33.0,1,-20.85
 08/02/2019 23:45:00,33.37,33.0,1,-20.14
 09/02/2019 00:00:00,33.4,33.0,1,-20.26
 09/02/2019 00:15:00,33.35,33.0,1,-22.16
 09/02/2019 00:30:00,33.31,33.0,1,-22.2
 09/02/2019 00:45:00,33.25,33.0,1,-22.47
 09/02/2019 01:00:00,33.24,33.0,1,-22.46
 09/02/2019 01:15:00,33.35,33.0,1,-21.77
 09/02/2019 01:30:00,33.41,33.0,1,-21.62
 09/02/2019 01:45:00,33.13,33.0,1,-20.6
 09/02/2019 02:00:00,33.04,33.0,1,-20.4
 09/02/2019 02:15:00,33.08,33.0,1,-20.68
 09/02/2019 02:30:00,33.11,33.0,1,-20.38
 09/02/2019 02:45:00,33.13,33.0,1,-20.25
 09/02/2019 03:00:00,33.22,33.0,1,-19.85
 09/02/2019 03:15:00,33.2,33.0,1,-19.79
 09/02/2019 03:30:00,33.25,33.0,1,-19.25
 09/02/2019 03:45:00,33.33,33.0,1,-18.79
 09/02/2019 04:00:00,33.38,33.0,1,-18.65
