DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/02/2019 04:15:00,33.3,33.0,1,-18.56
 09/02/2019 04:30:00,33.33,33.0,1,-18.21
 09/02/2019 04:45:00,33.34,33.0,1,-18.15
 09/02/2019 05:00:00,33.41,33.0,1,-18.02
 09/02/2019 05:15:00,33.36,33.0,1,-17.98
 09/02/2019 05:30:00,33.33,33.0,1,-18.34
 09/02/2019 05:45:00,33.28,33.0,1,-18.57
 09/02/2019 06:00:00,33.21,33.0,1,-18.93
 09/02/2019 06:15:00,32.86,33.0,1,-19.82
 09/02/2019 06:30:00,32.68,33.0,1,-20.68
 09/02/2019 06:45:00,32.66,33.0,1,-21.25
 09/02/2019 07:00:00,32.65,33.0,1,-21.99
 09/02/2019 07:15:00,32.61,33.0,1,-22.43
 09/02/2019 07:30:00,32.97,33.0,1,-22.47
 09/02/2019 07:45:00,32.92,33.0,1,-22.79
 09/02/2019 08:00:00,33.03,33.0,1,-23.32
 09/02/2019 08:15:00,32.9,33.0,1,-23.9
 09/02/2019 08:30:00,32.76,33.0,1,-24.23
 09/02/2019 08:45:00,32.82,33.0,1,-23.22
 09/02/2019 09:00:00,32.76,33.0,1,-22.91
 09/02/2019 09:15:00,32.66,33.0,1,-22.44
 09/02/2019 09:30:00,32.7,33.0,1,-22.3
 09/02/2019 09:45:00,32.77,33.0,1,-21.67
 09/02/2019 10:00:00,32.77,33.0,1,-20.77
 09/02/2019 10:15:00,32.74,33.0,1,-21.28
 09/02/2019 10:30:00,32.73,33.0,1,-22.85
 09/02/2019 10:45:00,32.84,33.0,1,-20.67
 09/02/2019 11:00:00,32.88,33.0,1,-20.24
 09/02/2019 11:15:00,32.88,33.0,1,-19.39
 09/02/2019 11:30:00,32.89,33.0,1,-21.98
 09/02/2019 11:45:00,32.94,33.0,1,-22.05
 09/02/2019 12:00:00,33.04,33.0,1,-21.34
 09/02/2019 12:15:00,32.93,33.0,1,-23.75
 09/02/2019 12:30:00,32.97,33.0,1,-22.18
 09/02/2019 12:45:00,33.12,33.0,1,-19.59
 09/02/2019 13:00:00,33.2,33.0,1,-17.99
 09/02/2019 13:15:00,33.25,33.0,1,-17.15
 09/02/2019 13:30:00,33.23,33.0,1,-18.4
 09/02/2019 13:45:00,33.19,33.0,1,-20.75
 09/02/2019 14:00:00,33.24,33.0,1,-20.96
 09/02/2019 14:15:00,33.29,33.0,1,-20.24
 09/02/2019 14:30:00,33.36,33.0,1,-20.09
 09/02/2019 14:45:00,33.4,33.0,1,-20.02
 09/02/2019 15:00:00,33.36,33.0,1,-20.51
 09/02/2019 15:15:00,33.34,33.0,1,-21.19
 09/02/2019 15:30:00,33.36,33.0,1,-22.16
 09/02/2019 15:45:00,33.29,33.0,1,-22.6
 09/02/2019 16:00:00,33.3,33.0,1,-23.23
 09/02/2019 16:15:00,33.26,33.0,1,-23.95
 09/02/2019 16:30:00,33.17,33.0,1,-24.93
 09/02/2019 16:45:00,33.05,33.0,1,-26.05
 09/02/2019 17:00:00,32.98,33.0,1,-27.06
 09/02/2019 17:15:00,32.87,33.0,1,-27.85
 09/02/2019 17:30:00,32.75,33.0,1,-29.04
 09/02/2019 17:45:00,32.69,33.0,1,-29.82
 09/02/2019 18:00:00,33.19,33.0,1,-30.32
 09/02/2019 18:15:00,33.26,33.0,1,-29.85
 09/02/2019 18:30:00,33.31,33.0,1,-29.48
 09/02/2019 18:45:00,33.38,33.0,1,-29.0
 09/02/2019 19:00:00,33.46,33.0,1,-28.67
 09/02/2019 19:15:00,33.47,33.0,1,-27.87
 09/02/2019 19:30:00,33.49,33.0,1,-27.31
 09/02/2019 19:45:00,33.4,33.0,1,-26.74
 09/02/2019 20:00:00,33.0,33.0,1,-25.74
 09/02/2019 20:15:00,33.04,33.0,1,-25.59
 09/02/2019 20:30:00,33.06,33.0,1,-25.04
 09/02/2019 20:45:00,33.03,33.0,1,-24.44
 09/02/2019 21:00:00,33.1,33.0,1,-23.84
 09/02/2019 21:15:00,33.17,33.0,1,-23.43
 09/02/2019 21:30:00,33.33,33.0,1,-22.78
 09/02/2019 21:45:00,33.46,33.0,1,-22.27
 09/02/2019 22:00:00,33.52,33.0,1,-21.85
 09/02/2019 22:15:00,33.55,33.0,1,-21.14
 09/02/2019 22:30:00,33.5,33.0,1,-20.42
 09/02/2019 22:45:00,33.14,33.0,1,-19.71
 09/02/2019 23:00:00,33.28,33.0,1,-18.98
 09/02/2019 23:15:00,33.4,33.0,1,-18.41
 09/02/2019 23:30:00,33.52,33.0,1,-17.88
 09/02/2019 23:45:00,33.47,33.0,1,-17.49
 10/02/2019 00:00:00,33.55,33.0,1,-17.55
 10/02/2019 00:15:00,33.39,33.0,1,-19.64
 10/02/2019 00:30:00,33.42,33.0,1,-20.09
 10/02/2019 00:45:00,33.35,33.0,1,-20.16
 10/02/2019 01:00:00,33.37,33.0,1,-20.32
 10/02/2019 01:15:00,33.47,33.0,1,-19.93
 10/02/2019 01:30:00,33.55,33.0,1,-19.66
 10/02/2019 01:45:00,33.57,33.0,1,-19.25
 10/02/2019 02:00:00,33.62,33.0,1,-18.91
 10/02/2019 02:15:00,33.44,33.0,1,-19.46
 10/02/2019 02:30:00,33.12,33.0,1,-19.19
 10/02/2019 02:45:00,33.06,33.0,1,-18.99
 10/02/2019 03:00:00,33.2,33.0,1,-18.65
 10/02/2019 03:15:00,33.16,33.0,1,-18.49
 10/02/2019 03:30:00,33.31,33.0,1,-18.1
 10/02/2019 03:45:00,33.15,33.0,1,-17.72
 10/02/2019 04:00:00,33.16,33.0,1,-17.09
 10/02/2019 04:15:00,33.13,33.0,1,-16.99
 10/02/2019 04:30:00,33.17,33.0,1,-17.01
 10/02/2019 04:45:00,33.11,33.0,1,-17.08
 10/02/2019 05:00:00,33.17,33.0,1,-17.08
 10/02/2019 05:15:00,33.13,33.0,1,-17.16
 10/02/2019 05:30:00,33.08,33.0,1,-17.88
 10/02/2019 05:45:00,33.03,33.0,1,-18.08
 10/02/2019 06:00:00,33.03,33.0,1,-18.08
 10/02/2019 06:15:00,32.89,33.0,1,-18.66
 10/02/2019 06:30:00,32.84,33.0,1,-18.93
 10/02/2019 06:45:00,33.15,33.0,1,-19.47
 10/02/2019 07:00:00,33.25,33.0,1,-19.44
 10/02/2019 07:15:00,33.11,33.0,1,-19.53
 10/02/2019 07:30:00,33.02,33.0,1,-19.68
 10/02/2019 07:45:00,33.11,33.0,1,-20.42
 10/02/2019 08:00:00,33.02,33.0,1,-21.17
 10/02/2019 08:15:00,33.03,33.0,1,-21.45
 10/02/2019 08:30:00,33.0,33.0,1,-22.04
 10/02/2019 08:45:00,32.93,33.0,1,-22.46
 10/02/2019 09:00:00,32.85,33.0,1,-23.27
 10/02/2019 09:15:00,32.78,33.0,1,-23.86
 10/02/2019 09:30:00,32.7,33.0,1,-24.2
 10/02/2019 09:45:00,33.22,33.0,1,-24.5
 10/02/2019 10:00:00,33.29,33.0,1,-23.75
 10/02/2019 10:15:00,33.2,33.0,1,-24.06
 10/02/2019 10:30:00,33.19,33.0,1,-24.28
 10/02/2019 10:45:00,33.23,33.0,1,-23.85
 10/02/2019 11:00:00,33.33,33.0,1,-20.39
 10/02/2019 11:15:00,33.32,33.0,1,-21.23
 10/02/2019 11:30:00,33.39,33.0,1,-21.45
 10/02/2019 11:45:00,33.37,33.0,1,-20.21
 10/02/2019 12:00:00,33.3,33.0,1,-21.33
 10/02/2019 12:15:00,33.08,33.0,1,-25.01
 10/02/2019 12:30:00,33.12,33.0,1,-25.28
 10/02/2019 12:45:00,33.33,33.0,1,-19.57
 10/02/2019 13:00:00,33.29,33.0,1,-19.73
 10/02/2019 13:15:00,33.11,33.0,1,-22.66
 10/02/2019 13:30:00,33.29,33.0,1,-16.21
 10/02/2019 13:45:00,33.37,33.0,1,-14.92
 10/02/2019 14:00:00,32.98,33.0,1,-12.61
 10/02/2019 14:15:00,33.0,33.0,1,-11.75
 10/02/2019 14:30:00,33.17,33.0,1,-11.81
 10/02/2019 14:45:00,33.2,33.0,1,-13.5
 10/02/2019 15:00:00,33.12,33.0,1,-17.03
 10/02/2019 15:15:00,33.18,33.0,1,-16.53
 10/02/2019 15:30:00,33.16,33.0,1,-16.89
 10/02/2019 15:45:00,33.05,33.0,1,-18.24
 10/02/2019 16:00:00,32.86,33.0,1,-19.83
 10/02/2019 16:15:00,32.81,33.0,1,-21.58
 10/02/2019 16:30:00,32.67,33.0,1,-23.77
 10/02/2019 16:45:00,32.82,33.0,1,-25.08
 10/02/2019 17:00:00,32.97,33.0,1,-27.0
 10/02/2019 17:15:00,32.71,33.0,1,-28.44
 10/02/2019 17:30:00,32.64,33.0,1,-29.34
 10/02/2019 17:45:00,33.06,33.0,1,-30.86
 10/02/2019 18:00:00,33.11,33.0,1,-30.72
 10/02/2019 18:15:00,33.1,33.0,1,-30.73
 10/02/2019 18:30:00,33.15,33.0,1,-30.64
 10/02/2019 18:45:00,33.26,33.0,1,-29.87
 10/02/2019 19:00:00,33.25,33.0,1,-29.39
 10/02/2019 19:15:00,33.16,33.0,1,-29.1
 10/02/2019 19:30:00,33.23,33.0,1,-28.68
 10/02/2019 19:45:00,33.31,33.0,1,-28.24
 10/02/2019 20:00:00,33.39,33.0,1,-27.41
 10/02/2019 20:15:00,33.36,33.0,1,-27.1
 10/02/2019 20:30:00,33.41,33.0,1,-26.45
 10/02/2019 20:45:00,33.44,33.0,1,-26.0
 10/02/2019 21:00:00,33.48,33.0,1,-25.63
 10/02/2019 21:15:00,33.44,33.0,1,-25.06
 10/02/2019 21:30:00,33.23,33.0,1,-23.57
 10/02/2019 21:45:00,33.1,33.0,1,-22.77
 10/02/2019 22:00:00,33.22,33.0,1,-22.25
 10/02/2019 22:15:00,33.36,33.0,1,-21.32
 10/02/2019 22:30:00,33.49,33.0,1,-20.61
 10/02/2019 22:45:00,33.04,33.0,1,-19.46
 10/02/2019 23:00:00,33.15,33.0,1,-18.8
 10/02/2019 23:15:00,32.8,33.0,1,-18.18
 10/02/2019 23:30:00,32.72,33.0,1,-17.65
 10/02/2019 23:45:00,32.73,33.0,1,-17.27
 11/02/2019 00:00:00,32.78,33.0,1,-17.1
 11/02/2019 00:00:00,32.78,33.0,1,-17.1
 11/02/2019 00:15:00,32.92,33.0,1,-19.46
 11/02/2019 00:30:00,33.15,33.0,1,-19.95
 11/02/2019 00:45:00,33.09,33.0,1,-20.24
 11/02/2019 01:00:00,33.08,33.0,1,-20.43
 11/02/2019 01:15:00,33.11,33.0,1,-20.14
 11/02/2019 01:30:00,33.17,33.0,1,-19.89
 11/02/2019 01:45:00,33.23,33.0,1,-19.81
 11/02/2019 02:00:00,33.26,33.0,1,-19.55
 11/02/2019 02:15:00,33.24,33.0,1,-19.72
 11/02/2019 02:30:00,33.28,33.0,1,-19.84
 11/02/2019 02:45:00,33.31,33.0,1,-19.58
 11/02/2019 03:00:00,33.38,33.0,1,-19.36
 11/02/2019 03:15:00,33.38,33.0,1,-19.17
 11/02/2019 03:30:00,33.43,33.0,1,-19.03
 11/02/2019 03:45:00,33.46,33.0,1,-18.57
 11/02/2019 04:00:00,33.46,33.0,1,-18.24
 11/02/2019 04:15:00,33.48,33.0,1,-18.6
 11/02/2019 04:30:00,33.4,33.0,1,-18.85
 11/02/2019 04:45:00,33.38,33.0,1,-19.18
 11/02/2019 05:00:00,33.35,33.0,1,-18.99
 11/02/2019 05:15:00,33.27,33.0,1,-20.12
 11/02/2019 05:30:00,32.95,33.0,1,-20.99
 11/02/2019 05:45:00,32.87,33.0,1,-21.55
 11/02/2019 06:00:00,32.79,33.0,1,-22.62
 11/02/2019 06:15:00,32.89,33.0,1,-24.78
 11/02/2019 06:30:00,32.95,33.0,1,-25.94
 11/02/2019 06:45:00,32.8,33.0,1,-27.26
 11/02/2019 07:00:00,32.91,33.0,1,-29.44
 11/02/2019 07:15:00,32.86,33.0,1,-30.4
 11/02/2019 07:30:00,32.84,33.0,1,-31.09
 11/02/2019 07:45:00,32.76,33.0,1,-31.84
 11/02/2019 08:00:00,32.8,33.0,1,-31.23
 11/02/2019 08:15:00,32.75,33.0,1,-30.95
 11/02/2019 08:30:00,32.68,33.0,1,-30.41
 11/02/2019 08:45:00,32.74,33.0,1,-29.24
 11/02/2019 09:00:00,32.74,33.0,1,-27.61
 11/02/2019 09:15:00,32.65,33.0,1,-27.09
 11/02/2019 09:30:00,32.65,33.0,1,-25.71
 11/02/2019 09:45:00,32.63,33.0,1,-25.27
 11/02/2019 10:00:00,32.69,33.0,1,-24.85
 11/02/2019 10:15:00,32.65,33.0,1,-26.57
 11/02/2019 10:30:00,32.59,33.0,1,-27.83
 11/02/2019 10:45:00,32.59,33.0,1,-26.51
 11/02/2019 11:00:00,32.67,33.0,1,-23.04
 11/02/2019 11:15:00,32.75,33.0,1,-19.87
 11/02/2019 11:30:00,32.75,33.0,1,-20.44
 11/02/2019 11:45:00,32.81,33.0,1,-19.28
 11/02/2019 12:00:00,32.8,33.0,1,-21.32
 11/02/2019 12:15:00,32.72,33.0,1,-23.42
 11/02/2019 12:30:00,32.65,33.0,1,-24.72
 11/02/2019 12:45:00,32.66,33.0,1,-25.48
 11/02/2019 13:00:00,32.7,33.0,1,-25.68
 11/02/2019 13:15:00,32.81,33.0,1,-24.44
 11/02/2019 13:30:00,32.94,33.0,1,-21.21
 11/02/2019 13:45:00,33.02,33.0,1,-18.38
 11/02/2019 14:00:00,32.98,33.0,1,-21.3
 11/02/2019 14:15:00,33.01,33.0,1,-21.21
 11/02/2019 14:30:00,32.95,33.0,1,-22.86
 11/02/2019 14:45:00,32.99,33.0,1,-23.14
 11/02/2019 15:00:00,33.02,33.0,1,-23.67
 11/02/2019 15:15:00,32.95,33.0,1,-25.49
 11/02/2019 15:30:00,32.97,33.0,1,-25.35
 11/02/2019 15:45:00,32.96,33.0,1,-25.72
 11/02/2019 16:00:00,32.91,33.0,1,-26.43
 11/02/2019 16:15:00,32.9,33.0,1,-28.65
 11/02/2019 16:30:00,32.82,33.0,1,-30.53
 11/02/2019 16:45:00,32.75,33.0,1,-31.86
 11/02/2019 17:00:00,32.69,33.0,1,-32.87
 11/02/2019 17:15:00,32.96,33.0,1,-28.55
 11/02/2019 17:30:00,32.87,33.0,1,-29.2
 11/02/2019 17:45:00,32.87,33.0,1,-30.28
 11/02/2019 18:00:00,32.89,33.0,1,-30.75
 11/02/2019 18:15:00,32.87,33.0,1,-30.99
 11/02/2019 18:30:00,32.89,33.0,1,-30.55
 11/02/2019 18:45:00,32.79,33.0,1,-30.15
 11/02/2019 19:00:00,32.76,33.0,1,-32.79
 11/02/2019 19:15:00,32.78,33.0,1,-35.06
 11/02/2019 19:30:00,33.12,33.0,1,-34.58
 11/02/2019 19:45:00,33.12,33.0,1,-34.32
 11/02/2019 20:00:00,33.04,33.0,1,-33.93
 11/02/2019 20:15:00,33.11,33.0,1,-33.27
 11/02/2019 20:30:00,33.16,33.0,1,-32.47
 11/02/2019 20:45:00,33.2,33.0,1,-31.76
 11/02/2019 21:00:00,33.32,33.0,1,-31.12
 11/02/2019 21:15:00,33.28,33.0,1,-30.1
 11/02/2019 21:30:00,32.98,33.0,1,-29.02
 11/02/2019 21:45:00,33.1,33.0,1,-28.1
 11/02/2019 22:00:00,33.22,33.0,1,-27.33
 11/02/2019 22:15:00,33.34,33.0,1,-26.29
 11/02/2019 22:30:00,33.25,33.0,1,-25.17
 11/02/2019 22:45:00,32.97,33.0,1,-24.53
 11/02/2019 23:00:00,33.14,33.0,1,-23.63
 11/02/2019 23:15:00,33.04,33.0,1,-23.16
 11/02/2019 23:30:00,33.03,33.0,1,-22.66
 11/02/2019 23:45:00,33.1,33.0,1,-21.96
 12/02/2019 00:00:00,33.1,33.0,1,-22.02
 12/02/2019 00:15:00,32.84,33.0,1,-23.98
 12/02/2019 00:30:00,32.83,33.0,1,-24.54
 12/02/2019 00:45:00,32.75,33.0,1,-24.88
 12/02/2019 01:00:00,32.76,33.0,1,-24.87
 12/02/2019 01:15:00,32.82,33.0,1,-24.37
 12/02/2019 01:30:00,32.83,33.0,1,-24.2
 12/02/2019 01:45:00,32.94,33.0,1,-23.44
 12/02/2019 02:00:00,32.98,33.0,1,-23.38
 12/02/2019 02:15:00,32.96,33.0,1,-23.78
 12/02/2019 02:30:00,32.98,33.0,1,-23.71
 12/02/2019 02:45:00,33.03,33.0,1,-23.69
 12/02/2019 03:00:00,33.04,33.0,1,-23.23
 12/02/2019 03:15:00,33.12,33.0,1,-22.79
 12/02/2019 03:30:00,33.14,33.0,1,-22.5
 12/02/2019 03:45:00,33.15,33.0,1,-22.35
 12/02/2019 04:00:00,33.2,33.0,1,-22.27
 12/02/2019 04:15:00,33.25,33.0,1,-22.0
 12/02/2019 04:30:00,33.25,33.0,1,-22.0
 12/02/2019 04:45:00,33.21,33.0,1,-21.79
 12/02/2019 05:00:00,33.25,33.0,1,-21.75
 12/02/2019 05:15:00,33.08,33.0,1,-22.28
 12/02/2019 05:30:00,33.02,33.0,1,-22.62
 12/02/2019 05:45:00,32.97,33.0,1,-23.12
 12/02/2019 06:00:00,32.92,33.0,1,-24.05
 12/02/2019 06:15:00,32.61,33.0,1,-25.93
 12/02/2019 06:30:00,32.98,33.0,1,-28.05
 12/02/2019 06:45:00,32.88,33.0,1,-29.78
 12/02/2019 07:00:00,32.84,33.0,1,-30.71
 12/02/2019 07:15:00,32.69,33.0,1,-31.8
 12/02/2019 07:30:00,32.81,33.0,1,-32.46
 12/02/2019 07:45:00,32.99,33.0,1,-33.05
 12/02/2019 08:00:00,33.05,33.0,1,-32.88
 12/02/2019 08:15:00,32.97,33.0,1,-32.48
 12/02/2019 08:30:00,33.0,33.0,1,-31.69
 12/02/2019 08:45:00,33.1,33.0,1,-30.55
 12/02/2019 09:00:00,33.12,33.0,1,-29.95
 12/02/2019 09:15:00,33.17,33.0,1,-29.12
 12/02/2019 09:30:00,33.1,33.0,1,-29.04
 12/02/2019 09:45:00,33.08,33.0,1,-29.34
 12/02/2019 10:00:00,33.13,33.0,1,-29.24
 12/02/2019 10:15:00,33.16,33.0,1,-28.63
 12/02/2019 10:30:00,33.24,33.0,1,-28.07
 12/02/2019 10:45:00,33.23,33.0,1,-28.51
 12/02/2019 11:00:00,33.25,33.0,1,-27.9
 12/02/2019 11:15:00,33.29,33.0,1,-27.54
 12/02/2019 11:30:00,33.28,33.0,1,-29.06
 12/02/2019 11:45:00,33.3,33.0,1,-29.54
 12/02/2019 12:00:00,33.25,33.0,1,-29.67
 12/02/2019 12:15:00,33.31,33.0,1,-29.34
 12/02/2019 12:30:00,33.3,33.0,1,-29.84
 12/02/2019 12:45:00,33.31,33.0,1,-29.95
 12/02/2019 13:00:00,33.33,33.0,1,-29.45
 12/02/2019 13:15:00,33.4,33.0,1,-29.12
 12/02/2019 13:30:00,32.97,33.0,1,-28.04
 12/02/2019 13:45:00,32.91,33.0,1,-27.23
 12/02/2019 14:00:00,32.98,33.0,1,-26.02
 12/02/2019 14:15:00,32.93,33.0,1,-26.28
 12/02/2019 14:30:00,32.95,33.0,1,-26.53
 12/02/2019 14:45:00,32.97,33.0,1,-26.7
 12/02/2019 15:00:00,32.97,33.0,1,-27.23
 12/02/2019 15:15:00,32.99,33.0,1,-27.43
 12/02/2019 15:30:00,32.98,33.0,1,-27.38
 12/02/2019 15:45:00,32.94,33.0,1,-27.67
 12/02/2019 16:00:00,32.82,33.0,1,-28.24
 12/02/2019 16:15:00,32.77,33.0,1,-29.39
 12/02/2019 16:30:00,32.71,33.0,1,-31.39
 12/02/2019 16:45:00,32.71,33.0,1,-32.48
 12/02/2019 17:00:00,32.64,33.0,1,-33.22
 12/02/2019 17:15:00,32.65,33.0,1,-33.83
 12/02/2019 17:30:00,32.86,33.0,1,-34.92
 12/02/2019 17:45:00,33.16,33.0,1,-35.53
 12/02/2019 18:00:00,33.14,33.0,1,-35.7
 12/02/2019 18:15:00,33.15,33.0,1,-35.86
 12/02/2019 18:30:00,33.15,33.0,1,-36.07
 12/02/2019 18:45:00,33.13,33.0,1,-36.1
 12/02/2019 19:00:00,33.21,33.0,1,-35.57
 12/02/2019 19:15:00,33.24,33.0,1,-35.38
 12/02/2019 19:30:00,33.21,33.0,1,-34.96
 12/02/2019 19:45:00,33.15,33.0,1,-34.51
 12/02/2019 20:00:00,33.18,33.0,1,-33.98
 12/02/2019 20:15:00,33.3,33.0,1,-33.4
 12/02/2019 20:30:00,33.34,33.0,1,-32.26
 12/02/2019 20:45:00,33.25,33.0,1,-31.58
 12/02/2019 21:00:00,33.27,33.0,1,-30.96
 12/02/2019 21:15:00,33.42,33.0,1,-30.18
 12/02/2019 21:30:00,33.19,33.0,1,-28.84
 12/02/2019 21:45:00,33.18,33.0,1,-28.25
 12/02/2019 22:00:00,33.25,33.0,1,-27.38
 12/02/2019 22:15:00,33.42,33.0,1,-26.3
 12/02/2019 22:30:00,33.01,33.0,1,-25.3
 12/02/2019 22:45:00,32.87,33.0,1,-24.49
 12/02/2019 23:00:00,32.95,33.0,1,-23.78
 12/02/2019 23:15:00,33.04,33.0,1,-23.17
 12/02/2019 23:30:00,33.07,33.0,1,-22.14
 12/02/2019 23:45:00,32.92,33.0,1,-21.3
 13/02/2019 00:00:00,33.03,33.0,1,-21.14
 13/02/2019 00:15:00,32.97,33.0,1,-23.17
 13/02/2019 00:30:00,32.91,33.0,1,-23.49
 13/02/2019 00:45:00,32.82,33.0,1,-24.03
 13/02/2019 01:00:00,32.7,33.0,1,-24.35
 13/02/2019 01:15:00,32.76,33.0,1,-24.07
 13/02/2019 01:30:00,32.96,33.0,1,-23.58
 13/02/2019 01:45:00,33.06,33.0,1,-22.89
 13/02/2019 02:00:00,33.15,33.0,1,-22.6
 13/02/2019 02:15:00,33.14,33.0,1,-22.84
 13/02/2019 02:30:00,33.17,33.0,1,-22.81
 13/02/2019 02:45:00,33.23,33.0,1,-22.92
 13/02/2019 03:00:00,33.17,33.0,1,-22.52
 13/02/2019 03:15:00,33.26,33.0,1,-22.06
 13/02/2019 03:30:00,33.45,33.0,1,-21.82
 13/02/2019 03:45:00,33.45,33.0,1,-21.35
 13/02/2019 04:00:00,33.11,33.0,1,-21.05
 13/02/2019 04:15:00,32.89,33.0,1,-21.0
 13/02/2019 04:30:00,32.98,33.0,1,-21.0
 13/02/2019 04:45:00,32.91,33.0,1,-21.19
 13/02/2019 05:00:00,32.94,33.0,1,-21.46
 13/02/2019 05:15:00,32.74,33.0,1,-21.86
 13/02/2019 05:30:00,32.76,33.0,1,-22.13
 13/02/2019 05:45:00,33.04,33.0,1,-22.57
 13/02/2019 06:00:00,32.93,33.0,1,-23.3
 13/02/2019 06:15:00,32.83,33.0,1,-25.42
 13/02/2019 06:30:00,32.93,33.0,1,-27.26
 13/02/2019 06:45:00,32.96,33.0,1,-28.71
 13/02/2019 07:00:00,32.83,33.0,1,-30.3
 13/02/2019 07:15:00,32.95,33.0,1,-30.88
 13/02/2019 07:30:00,32.9,33.0,1,-31.56
 13/02/2019 07:45:00,32.76,33.0,1,-32.23
 13/02/2019 08:00:00,32.87,33.0,1,-31.84
 13/02/2019 08:15:00,32.94,33.0,1,-31.66
 13/02/2019 08:30:00,33.14,33.0,1,-31.42
 13/02/2019 08:45:00,33.32,33.0,1,-31.08
 13/02/2019 09:00:00,33.32,33.0,1,-30.51
 13/02/2019 09:15:00,33.34,33.0,1,-30.35
 13/02/2019 09:30:00,33.28,33.0,1,-29.28
 13/02/2019 09:45:00,33.38,33.0,1,-28.32
 13/02/2019 10:00:00,33.39,33.0,1,-27.19
 13/02/2019 10:15:00,33.18,33.0,1,-24.82
 13/02/2019 10:30:00,33.23,33.0,1,-23.78
 13/02/2019 10:45:00,33.1,33.0,1,-23.63
 13/02/2019 11:00:00,33.17,33.0,1,-23.67
 13/02/2019 11:15:00,33.1,33.0,1,-22.54
 13/02/2019 11:30:00,33.12,33.0,1,-22.66
 13/02/2019 11:45:00,33.15,33.0,1,-22.88
 13/02/2019 12:00:00,33.04,33.0,1,-22.45
 13/02/2019 12:15:00,32.79,33.0,1,-23.04
 13/02/2019 12:30:00,33.06,33.0,1,-23.36
 13/02/2019 12:45:00,33.17,33.0,1,-20.72
 13/02/2019 13:00:00,33.19,33.0,1,-22.64
 13/02/2019 13:15:00,33.23,33.0,1,-22.99
 13/02/2019 13:30:00,33.27,33.0,1,-23.64
 13/02/2019 13:45:00,33.39,33.0,1,-23.11
 13/02/2019 14:00:00,33.37,33.0,1,-23.29
 13/02/2019 14:15:00,33.35,33.0,1,-22.5
 13/02/2019 14:30:00,33.42,33.0,1,-21.47
 13/02/2019 14:45:00,32.87,33.0,1,-20.99
 13/02/2019 15:00:00,32.85,33.0,1,-20.49
 13/02/2019 15:15:00,32.88,33.0,1,-20.01
 13/02/2019 15:30:00,32.92,33.0,1,-21.47
 13/02/2019 15:45:00,32.86,33.0,1,-22.37
 13/02/2019 16:00:00,32.76,33.0,1,-24.73
 13/02/2019 16:15:00,32.73,33.0,1,-25.43
 13/02/2019 16:30:00,32.68,33.0,1,-26.25
 13/02/2019 16:45:00,32.9,33.0,1,-28.66
 13/02/2019 17:00:00,32.9,33.0,1,-30.97
 13/02/2019 17:15:00,32.84,33.0,1,-32.86
 13/02/2019 17:30:00,32.69,33.0,1,-33.7
 13/02/2019 17:45:00,33.03,33.0,1,-35.1
 13/02/2019 18:00:00,33.04,33.0,1,-35.73
 13/02/2019 18:15:00,33.06,33.0,1,-35.95
 13/02/2019 18:30:00,33.17,33.0,1,-35.22
 13/02/2019 18:45:00,33.12,33.0,1,-35.08
 13/02/2019 19:00:00,33.14,33.0,1,-34.84
 13/02/2019 19:15:00,33.07,33.0,1,-34.75
 13/02/2019 19:30:00,33.18,33.0,1,-34.32
 13/02/2019 19:45:00,33.29,33.0,1,-34.05
 13/02/2019 20:00:00,33.37,33.0,1,-33.48
 13/02/2019 20:15:00,32.86,33.0,1,-32.68
 13/02/2019 20:30:00,32.9,33.0,1,-31.88
 13/02/2019 20:45:00,32.89,33.0,1,-30.64
 13/02/2019 21:00:00,32.89,33.0,1,-30.41
 13/02/2019 21:15:00,32.93,33.0,1,-29.82
 13/02/2019 21:30:00,33.05,33.0,1,-29.03
 13/02/2019 21:45:00,33.22,33.0,1,-28.06
 13/02/2019 22:00:00,33.3,33.0,1,-27.4
 13/02/2019 22:15:00,33.35,33.0,1,-26.32
 13/02/2019 22:30:00,33.19,33.0,1,-25.08
 13/02/2019 22:45:00,32.96,33.0,1,-24.15
 13/02/2019 23:00:00,32.83,33.0,1,-23.43
 13/02/2019 23:15:00,32.94,33.0,1,-22.95
 13/02/2019 23:30:00,33.06,33.0,1,-22.31
 13/02/2019 23:45:00,33.08,33.0,1,-21.61
 14/02/2019 00:00:00,33.19,33.0,1,-21.66
 14/02/2019 00:15:00,32.93,33.0,1,-23.39
 14/02/2019 00:30:00,32.95,33.0,1,-23.8
 14/02/2019 00:45:00,32.83,33.0,1,-24.18
 14/02/2019 01:00:00,32.91,33.0,1,-24.16
 14/02/2019 01:15:00,32.91,33.0,1,-23.91
 14/02/2019 01:30:00,33.02,33.0,1,-23.57
 14/02/2019 01:45:00,33.24,33.0,1,-23.06
 14/02/2019 02:00:00,33.15,33.0,1,-22.86
 14/02/2019 02:15:00,33.17,33.0,1,-23.11
 14/02/2019 02:30:00,33.26,33.0,1,-23.19
 14/02/2019 02:45:00,33.34,33.0,1,-22.83
 14/02/2019 03:00:00,33.33,33.0,1,-22.51
 14/02/2019 03:15:00,33.46,33.0,1,-22.21
 14/02/2019 03:30:00,33.39,33.0,1,-21.71
 14/02/2019 03:45:00,33.03,33.0,1,-21.7
 14/02/2019 04:00:00,33.1,33.0,1,-21.47
 14/02/2019 04:15:00,32.95,33.0,1,-21.39
 14/02/2019 04:30:00,32.94,33.0,1,-21.08
 14/02/2019 04:45:00,32.91,33.0,1,-21.25
 14/02/2019 05:00:00,32.88,33.0,1,-21.53
 14/02/2019 05:15:00,33.01,33.0,1,-22.22
 14/02/2019 05:30:00,33.05,33.0,1,-22.46
 14/02/2019 05:45:00,33.13,33.0,1,-22.83
 14/02/2019 06:00:00,33.03,33.0,1,-23.68
 14/02/2019 06:15:00,32.81,33.0,1,-25.45
 14/02/2019 06:30:00,32.72,33.0,1,-26.88
 14/02/2019 06:45:00,32.72,33.0,1,-28.48
 14/02/2019 07:00:00,32.94,33.0,1,-29.59
 14/02/2019 07:15:00,32.87,33.0,1,-30.34
 14/02/2019 07:30:00,33.18,33.0,1,-31.02
 14/02/2019 07:45:00,33.16,33.0,1,-31.87
 14/02/2019 08:00:00,33.12,33.0,1,-31.86
 14/02/2019 08:15:00,33.1,33.0,1,-31.13
 14/02/2019 08:30:00,33.1,33.0,1,-30.9
 14/02/2019 08:45:00,33.12,33.0,1,-30.12
 14/02/2019 09:00:00,33.17,33.0,1,-29.52
 14/02/2019 09:15:00,33.17,33.0,1,-28.69
 14/02/2019 09:30:00,33.24,33.0,1,-28.12
 14/02/2019 09:45:00,33.24,33.0,1,-27.36
 14/02/2019 10:00:00,33.26,33.0,1,-24.96
 14/02/2019 10:15:00,32.97,33.0,1,-23.71
 14/02/2019 10:30:00,32.98,33.0,1,-22.64
 14/02/2019 10:45:00,32.89,33.0,1,-22.13
 14/02/2019 11:00:00,32.91,33.0,1,-21.29
 14/02/2019 11:15:00,32.95,33.0,1,-18.72
 14/02/2019 11:30:00,33.09,33.0,1,-17.24
 14/02/2019 11:45:00,33.15,33.0,1,-15.97
 14/02/2019 12:00:00,33.16,33.0,1,-15.25
 14/02/2019 12:15:00,33.19,33.0,1,-14.16
 14/02/2019 12:30:00,33.24,33.0,1,-14.07
 14/02/2019 12:45:00,33.17,33.0,1,-13.97
 14/02/2019 13:00:00,33.16,33.0,1,-13.95
 14/02/2019 13:15:00,33.18,33.0,1,-13.94
 14/02/2019 13:30:00,33.26,33.0,1,-13.77
 14/02/2019 13:45:00,33.25,33.0,1,-14.12
 14/02/2019 14:00:00,33.31,33.0,1,-14.42
 14/02/2019 14:15:00,33.27,33.0,1,-14.75
 14/02/2019 14:30:00,33.26,33.0,1,-15.4
 14/02/2019 14:45:00,33.31,33.0,1,-16.02
 14/02/2019 15:00:00,33.34,33.0,1,-16.69
 14/02/2019 15:15:00,33.41,33.0,1,-17.73
 14/02/2019 15:30:00,33.4,33.0,1,-19.06
 14/02/2019 15:45:00,33.37,33.0,1,-20.54
 14/02/2019 16:00:00,33.27,33.0,1,-22.06
 14/02/2019 16:15:00,33.21,33.0,1,-24.25
 14/02/2019 16:30:00,33.12,33.0,1,-26.14
 14/02/2019 16:45:00,33.02,33.0,1,-28.37
 14/02/2019 17:00:00,32.88,33.0,1,-30.21
 14/02/2019 17:15:00,32.83,33.0,1,-31.36
 14/02/2019 17:30:00,32.68,33.0,1,-32.55
 14/02/2019 17:45:00,33.19,33.0,1,-33.66
 14/02/2019 18:00:00,33.07,33.0,1,-34.53
 14/02/2019 18:15:00,32.98,33.0,1,-35.01
 14/02/2019 18:30:00,32.77,33.0,1,-35.14
 14/02/2019 18:45:00,32.97,33.0,1,-35.1
 14/02/2019 19:00:00,33.09,33.0,1,-34.56
 14/02/2019 19:15:00,33.08,33.0,1,-34.24
 14/02/2019 19:30:00,33.2,33.0,1,-33.82
 14/02/2019 19:45:00,33.4,33.0,1,-33.45
 14/02/2019 20:00:00,33.16,33.0,1,-32.55
 14/02/2019 20:15:00,32.96,33.0,1,-32.17
 14/02/2019 20:30:00,33.0,33.0,1,-31.54
 14/02/2019 20:45:00,33.07,33.0,1,-30.65
 14/02/2019 21:00:00,33.06,33.0,1,-30.01
 14/02/2019 21:15:00,33.24,33.0,1,-29.28
 14/02/2019 21:30:00,33.23,33.0,1,-28.35
 14/02/2019 21:45:00,33.31,33.0,1,-27.31
 14/02/2019 22:00:00,33.45,33.0,1,-26.41
 14/02/2019 22:15:00,32.99,33.0,1,-25.1
 14/02/2019 22:30:00,33.13,33.0,1,-24.32
 14/02/2019 22:45:00,33.25,33.0,1,-23.62
 14/02/2019 23:00:00,33.19,33.0,1,-22.79
 14/02/2019 23:15:00,33.26,33.0,1,-22.05
 14/02/2019 23:30:00,33.3,33.0,1,-21.39
 14/02/2019 23:45:00,33.38,33.0,1,-20.82
 15/02/2019 00:00:00,33.43,33.0,1,-20.66
 15/02/2019 00:15:00,33.27,33.0,1,-22.88
 15/02/2019 00:30:00,33.23,33.0,1,-23.35
 15/02/2019 00:45:00,33.15,33.0,1,-23.69
 15/02/2019 01:00:00,33.13,33.0,1,-23.82
 15/02/2019 01:15:00,33.13,33.0,1,-23.23
 15/02/2019 01:30:00,33.2,33.0,1,-22.89
 15/02/2019 01:45:00,33.17,33.0,1,-22.84
 15/02/2019 02:00:00,33.3,33.0,1,-22.42
 15/02/2019 02:15:00,33.42,33.0,1,-22.7
 15/02/2019 02:30:00,33.4,33.0,1,-22.4
 15/02/2019 02:45:00,33.35,33.0,1,-22.29
 15/02/2019 03:00:00,33.42,33.0,1,-21.78
 15/02/2019 03:15:00,33.11,33.0,1,-21.3
 15/02/2019 03:30:00,33.18,33.0,1,-21.2
 15/02/2019 03:45:00,33.17,33.0,1,-21.08
 15/02/2019 04:00:00,33.08,33.0,1,-20.99
 15/02/2019 04:15:00,33.08,33.0,1,-21.1
 15/02/2019 04:30:00,33.12,33.0,1,-20.87
 15/02/2019 04:45:00,33.17,33.0,1,-20.99
 15/02/2019 05:00:00,33.05,33.0,1,-21.18
 15/02/2019 05:15:00,32.83,33.0,1,-21.74
 15/02/2019 05:30:00,32.85,33.0,1,-22.08
 15/02/2019 05:45:00,32.68,33.0,1,-22.74
 15/02/2019 06:00:00,32.92,33.0,1,-23.96
 15/02/2019 06:15:00,32.84,33.0,1,-25.58
 15/02/2019 06:30:00,32.81,33.0,1,-26.61
 15/02/2019 06:45:00,32.87,33.0,1,-27.71
 15/02/2019 07:00:00,32.87,33.0,1,-29.17
 15/02/2019 07:15:00,32.95,33.0,1,-30.29
 15/02/2019 07:30:00,33.09,33.0,1,-30.89
 15/02/2019 07:45:00,33.12,33.0,1,-31.66
 15/02/2019 08:00:00,33.2,33.0,1,-31.48
 15/02/2019 08:15:00,33.24,33.0,1,-31.0
 15/02/2019 08:30:00,33.24,33.0,1,-29.76
 15/02/2019 08:45:00,33.31,33.0,1,-27.97
 15/02/2019 09:00:00,33.31,33.0,1,-26.22
 15/02/2019 09:15:00,33.37,33.0,1,-24.82
 15/02/2019 09:30:00,33.43,33.0,1,-23.23
 15/02/2019 09:45:00,33.27,33.0,1,-21.71
 15/02/2019 10:00:00,33.05,33.0,1,-20.05
 15/02/2019 10:15:00,33.1,33.0,1,-18.17
 15/02/2019 10:30:00,33.07,33.0,1,-17.34
 15/02/2019 10:45:00,33.17,33.0,1,-16.27
 15/02/2019 11:00:00,33.21,33.0,1,-15.7
 15/02/2019 11:15:00,33.11,33.0,1,-14.33
 15/02/2019 11:30:00,33.17,33.0,1,-13.76
 15/02/2019 11:45:00,33.17,33.0,1,-13.53
 15/02/2019 12:00:00,33.16,33.0,1,-13.22
 15/02/2019 12:15:00,33.19,33.0,1,-13.49
 15/02/2019 12:30:00,33.25,33.0,1,-13.1
 15/02/2019 12:45:00,33.35,33.0,1,-12.86
 15/02/2019 13:00:00,33.35,33.0,1,-12.83
 15/02/2019 13:15:00,33.4,33.0,1,-13.27
 15/02/2019 13:30:00,33.45,33.0,1,-13.26
 15/02/2019 13:45:00,33.47,33.0,1,-13.27
 15/02/2019 14:00:00,32.99,33.0,1,-13.29
 15/02/2019 14:15:00,32.91,33.0,1,-13.59
 15/02/2019 14:30:00,32.92,33.0,1,-13.93
 15/02/2019 14:45:00,32.95,33.0,1,-14.52
 15/02/2019 15:00:00,32.96,33.0,1,-15.32
 15/02/2019 15:15:00,32.92,33.0,1,-16.51
 15/02/2019 15:30:00,32.82,33.0,1,-17.63
 15/02/2019 15:45:00,32.75,33.0,1,-19.15
 15/02/2019 16:00:00,32.79,33.0,1,-20.56
 15/02/2019 16:15:00,33.08,33.0,1,-22.26
 15/02/2019 16:30:00,33.05,33.0,1,-24.36
 15/02/2019 16:45:00,32.96,33.0,1,-26.49
 15/02/2019 17:00:00,32.79,33.0,1,-28.29
 15/02/2019 17:15:00,32.81,33.0,1,-29.78
 15/02/2019 17:30:00,32.83,33.0,1,-30.82
 15/02/2019 17:45:00,32.77,33.0,1,-31.59
 15/02/2019 18:00:00,32.67,33.0,1,-32.5
 15/02/2019 18:15:00,33.17,33.0,1,-33.18
 15/02/2019 18:30:00,33.31,33.0,1,-32.53
 15/02/2019 18:45:00,33.35,33.0,1,-32.3
 15/02/2019 19:00:00,32.96,33.0,1,-31.78
 15/02/2019 19:15:00,32.96,33.0,1,-31.26
 15/02/2019 19:30:00,33.16,33.0,1,-30.44
 15/02/2019 19:45:00,33.14,33.0,1,-30.24
 15/02/2019 20:00:00,33.23,33.0,1,-29.62
 15/02/2019 20:15:00,33.01,33.0,1,-28.97
 15/02/2019 20:30:00,32.78,33.0,1,-28.52
 15/02/2019 20:45:00,32.87,33.0,1,-28.08
 15/02/2019 21:00:00,32.88,33.0,1,-27.24
 15/02/2019 21:15:00,32.76,33.0,1,-26.03
 15/02/2019 21:30:00,32.97,33.0,1,-25.38
 15/02/2019 21:45:00,33.13,33.0,1,-24.53
 15/02/2019 22:00:00,33.12,33.0,1,-23.38
 15/02/2019 22:15:00,32.87,33.0,1,-23.06
 15/02/2019 22:30:00,33.04,33.0,1,-22.29
 15/02/2019 22:45:00,33.07,33.0,1,-21.44
 15/02/2019 23:00:00,32.66,33.0,1,-20.59
 15/02/2019 23:15:00,33.0,33.0,1,-20.0
 15/02/2019 23:30:00,33.3,33.0,1,-19.07
 15/02/2019 23:45:00,33.29,33.0,1,-18.7
 16/02/2019 00:00:00,33.36,33.0,1,-19.02
 16/02/2019 00:15:00,33.25,33.0,1,-20.94
 16/02/2019 00:30:00,33.23,33.0,1,-21.35
 16/02/2019 00:45:00,33.21,33.0,1,-21.71
 16/02/2019 01:00:00,33.18,33.0,1,-22.1
 16/02/2019 01:15:00,33.17,33.0,1,-21.49
 16/02/2019 01:30:00,33.33,33.0,1,-21.07
 16/02/2019 01:45:00,33.36,33.0,1,-20.38
 16/02/2019 02:00:00,33.12,33.0,1,-19.61
 16/02/2019 02:15:00,32.99,33.0,1,-20.09
 16/02/2019 02:30:00,32.95,33.0,1,-19.99
 16/02/2019 02:45:00,32.87,33.0,1,-19.51
 16/02/2019 03:00:00,33.03,33.0,1,-19.02
 16/02/2019 03:15:00,32.97,33.0,1,-18.56
 16/02/2019 03:30:00,33.1,33.0,1,-17.9
 16/02/2019 03:45:00,33.07,33.0,1,-17.68
 16/02/2019 04:00:00,33.15,33.0,1,-17.35
 16/02/2019 04:15:00,33.06,33.0,1,-17.28
 16/02/2019 04:30:00,33.13,33.0,1,-17.28
 16/02/2019 04:45:00,33.09,33.0,1,-17.22
 16/02/2019 05:00:00,33.13,33.0,1,-17.22
 16/02/2019 05:15:00,33.33,33.0,1,-16.98
 16/02/2019 05:30:00,33.03,33.0,1,-17.39
 16/02/2019 05:45:00,32.81,33.0,1,-17.7
 16/02/2019 06:00:00,32.79,33.0,1,-18.05
 16/02/2019 06:15:00,32.82,33.0,1,-19.28
 16/02/2019 06:30:00,33.02,33.0,1,-19.82
 16/02/2019 06:45:00,32.93,33.0,1,-20.13
 16/02/2019 07:00:00,32.99,33.0,1,-20.46
 16/02/2019 07:15:00,32.91,33.0,1,-20.43
 16/02/2019 07:30:00,32.89,33.0,1,-20.86
 16/02/2019 07:45:00,32.82,33.0,1,-21.23
 16/02/2019 08:00:00,32.78,33.0,1,-21.79
 16/02/2019 08:15:00,32.8,33.0,1,-22.22
 16/02/2019 08:30:00,32.81,33.0,1,-22.66
 16/02/2019 08:45:00,32.7,33.0,1,-23.35
 16/02/2019 09:00:00,32.62,33.0,1,-23.41
 16/02/2019 09:15:00,32.64,33.0,1,-23.64
 16/02/2019 09:30:00,32.63,33.0,1,-23.63
 16/02/2019 09:45:00,32.6,33.0,1,-23.59
 16/02/2019 10:00:00,32.58,33.0,1,-23.55
 16/02/2019 10:15:00,32.64,33.0,1,-22.78
 16/02/2019 10:30:00,32.72,33.0,1,-22.34
 16/02/2019 10:45:00,32.71,33.0,1,-21.99
 16/02/2019 11:00:00,32.8,33.0,1,-21.32
 16/02/2019 11:15:00,32.83,33.0,1,-21.08
 16/02/2019 11:30:00,32.86,33.0,1,-21.02
 16/02/2019 11:45:00,32.88,33.0,1,-21.13
 16/02/2019 12:00:00,32.88,33.0,1,-21.73
 16/02/2019 12:15:00,32.91,33.0,1,-22.03
 16/02/2019 12:30:00,32.9,33.0,1,-21.74
 16/02/2019 12:45:00,32.98,33.0,1,-21.62
 16/02/2019 13:00:00,32.94,33.0,1,-21.22
 16/02/2019 13:15:00,33.01,33.0,1,-21.12
 16/02/2019 13:30:00,33.1,33.0,1,-19.86
 16/02/2019 13:45:00,33.09,33.0,1,-19.41
 16/02/2019 14:00:00,33.1,33.0,1,-19.33
 16/02/2019 14:15:00,33.08,33.0,1,-19.51
 16/02/2019 14:30:00,33.18,33.0,1,-19.43
 16/02/2019 14:45:00,33.2,33.0,1,-19.44
 16/02/2019 15:00:00,33.12,33.0,1,-18.68
 16/02/2019 15:15:00,33.15,33.0,1,-18.58
 16/02/2019 15:30:00,33.15,33.0,1,-18.75
 16/02/2019 15:45:00,33.2,33.0,1,-19.64
 16/02/2019 16:00:00,33.06,33.0,1,-20.75
 16/02/2019 16:15:00,33.02,33.0,1,-21.22
 16/02/2019 16:30:00,32.98,33.0,1,-21.62
 16/02/2019 16:45:00,32.89,33.0,1,-22.63
 16/02/2019 17:00:00,32.74,33.0,1,-23.63
 16/02/2019 17:15:00,33.06,33.0,1,-25.08
 16/02/2019 17:30:00,32.95,33.0,1,-25.71
 16/02/2019 17:45:00,32.81,33.0,1,-26.95
 16/02/2019 18:00:00,33.11,33.0,1,-27.89
 16/02/2019 18:15:00,33.23,33.0,1,-27.95
 16/02/2019 18:30:00,32.94,33.0,1,-27.46
 16/02/2019 18:45:00,32.95,33.0,1,-27.12
 16/02/2019 19:00:00,32.94,33.0,1,-26.63
 16/02/2019 19:15:00,32.88,33.0,1,-25.93
 16/02/2019 19:30:00,32.71,33.0,1,-25.13
 16/02/2019 19:45:00,32.78,33.0,1,-24.82
 16/02/2019 20:00:00,33.1,33.0,1,-24.29
 16/02/2019 20:15:00,33.13,33.0,1,-23.82
 16/02/2019 20:30:00,33.17,33.0,1,-23.13
 16/02/2019 20:45:00,33.27,33.0,1,-22.58
 16/02/2019 21:00:00,33.24,33.0,1,-21.8
 16/02/2019 21:15:00,33.34,33.0,1,-21.5
 16/02/2019 21:30:00,33.4,33.0,1,-20.56
 16/02/2019 21:45:00,33.0,33.0,1,-20.17
 16/02/2019 22:00:00,33.08,33.0,1,-19.71
 16/02/2019 22:15:00,33.12,33.0,1,-18.83
 16/02/2019 22:30:00,33.14,33.0,1,-18.43
 16/02/2019 22:45:00,33.15,33.0,1,-17.78
 16/02/2019 23:00:00,33.23,33.0,1,-17.32
 16/02/2019 23:15:00,33.06,33.0,1,-16.78
 16/02/2019 23:30:00,33.16,33.0,1,-16.35
 16/02/2019 23:45:00,33.2,33.0,1,-15.98
 17/02/2019 00:00:00,33.27,33.0,1,-16.13
 17/02/2019 00:15:00,33.1,33.0,1,-17.98
 17/02/2019 00:30:00,33.13,33.0,1,-18.33
 17/02/2019 00:45:00,33.05,33.0,1,-18.71
 17/02/2019 01:00:00,33.12,33.0,1,-18.6
 17/02/2019 01:15:00,33.14,33.0,1,-17.99
 17/02/2019 01:30:00,33.26,33.0,1,-17.64
 17/02/2019 01:45:00,33.31,33.0,1,-17.38
 17/02/2019 02:00:00,33.36,33.0,1,-17.16
 17/02/2019 02:15:00,33.3,33.0,1,-17.25
 17/02/2019 02:30:00,33.35,33.0,1,-17.18
 17/02/2019 02:45:00,33.41,33.0,1,-16.91
 17/02/2019 03:00:00,32.84,33.0,1,-16.33
 17/02/2019 03:15:00,32.72,33.0,1,-16.08
 17/02/2019 03:30:00,32.74,33.0,1,-15.7
 17/02/2019 03:45:00,32.78,33.0,1,-15.67
 17/02/2019 04:00:00,32.85,33.0,1,-15.31
 17/02/2019 04:15:00,32.85,33.0,1,-15.27
 17/02/2019 04:30:00,32.91,33.0,1,-15.01
 17/02/2019 04:45:00,32.97,33.0,1,-14.74
 17/02/2019 05:00:00,32.98,33.0,1,-14.57
 17/02/2019 05:15:00,32.91,33.0,1,-14.74
 17/02/2019 05:30:00,32.98,33.0,1,-14.57
 17/02/2019 05:45:00,32.95,33.0,1,-14.6
 17/02/2019 06:00:00,32.94,33.0,1,-14.87
 17/02/2019 06:15:00,32.85,33.0,1,-15.26
 17/02/2019 06:30:00,32.73,33.0,1,-15.67
 17/02/2019 06:45:00,32.78,33.0,1,-16.17
 17/02/2019 07:00:00,32.66,33.0,1,-16.77
 17/02/2019 07:15:00,32.92,33.0,1,-17.01
 17/02/2019 07:30:00,33.13,33.0,1,-17.01
 17/02/2019 07:45:00,33.07,33.0,1,-17.25
 17/02/2019 08:00:00,33.03,33.0,1,-17.01
 17/02/2019 08:15:00,33.04,33.0,1,-16.29
 17/02/2019 08:30:00,32.97,33.0,1,-15.88
 17/02/2019 08:45:00,32.68,33.0,1,-16.92
 17/02/2019 09:00:00,32.63,33.0,1,-16.9
 17/02/2019 09:15:00,33.01,33.0,1,-17.66
 17/02/2019 09:30:00,32.92,33.0,1,-19.44
 17/02/2019 09:45:00,32.85,33.0,1,-19.03
 17/02/2019 10:00:00,32.79,33.0,1,-20.57
 17/02/2019 10:15:00,32.81,33.0,1,-19.78
 17/02/2019 10:30:00,32.85,33.0,1,-19.99
 17/02/2019 10:45:00,32.89,33.0,1,-19.9
 17/02/2019 11:00:00,32.78,33.0,1,-21.34
 17/02/2019 11:15:00,32.78,33.0,1,-22.65
 17/02/2019 11:30:00,32.78,33.0,1,-22.92
 17/02/2019 11:45:00,32.7,33.0,1,-22.59
 17/02/2019 12:00:00,32.7,33.0,1,-22.86
 17/02/2019 12:15:00,32.8,33.0,1,-23.2
 17/02/2019 12:30:00,33.21,33.0,1,-22.59
 17/02/2019 12:45:00,33.26,33.0,1,-21.85
 17/02/2019 13:00:00,33.32,33.0,1,-20.76
 17/02/2019 13:15:00,33.41,33.0,1,-18.51
 17/02/2019 13:30:00,33.37,33.0,1,-18.78
 17/02/2019 13:45:00,32.94,33.0,1,-16.92
 17/02/2019 14:00:00,32.96,33.0,1,-17.8
 17/02/2019 14:15:00,32.99,33.0,1,-16.35
 17/02/2019 14:30:00,33.09,33.0,1,-17.05
 17/02/2019 14:45:00,33.01,33.0,1,-17.68
 17/02/2019 15:00:00,33.03,33.0,1,-17.12
 17/02/2019 15:15:00,32.96,33.0,1,-19.35
 17/02/2019 15:30:00,32.99,33.0,1,-17.93
 17/02/2019 15:45:00,32.95,33.0,1,-18.88
 17/02/2019 16:00:00,32.74,33.0,1,-20.27
 17/02/2019 16:15:00,32.69,33.0,1,-21.4
 17/02/2019 16:30:00,32.62,33.0,1,-21.57
 17/02/2019 16:45:00,32.71,33.0,1,-22.43
 17/02/2019 17:00:00,32.8,33.0,1,-24.04
 17/02/2019 17:15:00,32.75,33.0,1,-25.5
 17/02/2019 17:30:00,32.75,33.0,1,-26.65
 17/02/2019 17:45:00,32.65,33.0,1,-27.15
 17/02/2019 18:00:00,33.09,33.0,1,-28.12
 17/02/2019 18:15:00,33.16,33.0,1,-28.12
 17/02/2019 18:30:00,33.28,33.0,1,-28.09
 17/02/2019 18:45:00,33.39,33.0,1,-27.7
 17/02/2019 19:00:00,33.43,33.0,1,-27.17
 17/02/2019 19:15:00,33.43,33.0,1,-26.77
 17/02/2019 19:30:00,33.41,33.0,1,-26.2
 17/02/2019 19:45:00,33.15,33.0,1,-25.13
 17/02/2019 20:00:00,32.93,33.0,1,-24.8
 17/02/2019 20:15:00,32.83,33.0,1,-24.43
 17/02/2019 20:30:00,32.75,33.0,1,-23.95
 17/02/2019 20:45:00,32.85,33.0,1,-23.44
 17/02/2019 21:00:00,32.83,33.0,1,-22.92
 17/02/2019 21:15:00,32.96,33.0,1,-22.53
 17/02/2019 21:30:00,33.07,33.0,1,-21.79
 17/02/2019 21:45:00,33.07,33.0,1,-21.12
 17/02/2019 22:00:00,33.1,33.0,1,-20.7
 17/02/2019 22:15:00,33.02,33.0,1,-20.39
 17/02/2019 22:30:00,33.01,33.0,1,-19.53
 17/02/2019 22:45:00,33.06,33.0,1,-18.61
 17/02/2019 23:00:00,33.25,33.0,1,-17.81
 17/02/2019 23:15:00,33.32,33.0,1,-17.2
 17/02/2019 23:30:00,33.23,33.0,1,-16.83
 17/02/2019 23:45:00,33.23,33.0,1,-16.53
 18/02/2019 00:00:00,33.2,33.0,1,-16.65
